Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,851.5,60.5,1.55,16.6,420.0,573.91,457.46
2018,1,11,14,30,836.0,59.0,1.6,16.4,391.0,562.91,450.65
2018,1,11,14,45,813.0,57.0,1.65,16.2,356.5,547.97,440.45
2018,1,11,15,0,790.0,55.0,1.7,16.0,322.0,527.15,425.43
2018,1,11,15,15,704.0,59.0,1.7,16.0,275.5,476.05,385.68
2018,1,11,15,30,618.0,63.0,1.7,16.0,229.0,427.86,347.25
2018,1,11,15,45,534.0,58.5,1.3,14.75,184.5,368.94,299.71
2018,1,11,16,0,450.0,54.0,0.9,13.5,140.0,311.4,251.81
2018,1,11,16,15,314.0,46.5,0.95,13.0,99.0,225.97,180.73
2018,1,11,16,30,178.0,39.0,1.0,12.5,58.0,151.02,116.01
2018,1,11,16,45,110.5,24.5,1.0,11.95,34.5,94.11,47.65
2018,1,11,17,0,43.0,10.0,1.0,11.4,11.0,26.41,0.0
2018,1,11,17,15,21.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,12,7,15,88.5,7.5,1.7,7.45,10.0,0.0,0.0
2018,1,12,7,30,177.0,15.0,1.8,7.8,20.0,14.3,0.0
2018,1,12,7,45,326.5,24.5,1.9,8.15,54.5,19.99,8.78
2018,1,12,8,0,476.0,34.0,2.0,8.5,89.0,26.95,18.02
2018,1,12,8,15,517.5,41.5,2.05,8.95,124.5,31.73,22.88
2018,1,12,8,30,559.0,49.0,2.1,9.4,160.0,36.37,27.35
2018,1,12,8,45,588.0,58.5,2.15,9.85,199.0,42.54,33.07
2018,1,12,9,0,617.0,68.0,2.2,10.3,238.0,48.51,38.47
2018,1,12,9,15,700.5,64.5,2.25,10.9,284.5,52.65,42.1
2018,1,12,9,30,784.0,61.0,2.3,11.5,331.0,90.75,46.86
2018,1,12,9,45,822.0,61.0,2.35,12.1,369.5,134.4,73.5
2018,1,12,10,0,860.0,61.0,2.4,12.7,408.0,184.8,112.32
2018,1,12,10,15,854.0,67.0,2.45,13.2,432.0,225.46,148.39
2018,1,12,10,30,848.0,73.0,2.5,13.7,456.0,268.53,187.75
2018,1,12,10,45,886.5,68.0,2.6,14.15,485.5,315.3,228.94
2018,1,12,11,0,925.0,63.0,2.7,14.6,515.0,359.7,268.19
2018,1,12,11,15,931.0,63.5,2.75,14.9,530.0,398.22,303.1
2018,1,12,11,30,937.0,64.0,2.8,15.2,545.0,434.94,335.84
2018,1,12,11,45,940.5,64.0,2.85,15.5,553.0,468.13,365.11
2018,1,12,12,0,944.0,64.0,2.9,15.8,561.0,499.0,391.89
2018,1,12,12,15,942.5,65.5,2.9,15.9,561.5,526.52,415.66
2018,1,12,12,30,941.0,67.0,2.9,16.0,562.0,551.26,436.78
2018,1,12,12,45,930.5,68.5,2.95,16.05,552.0,568.39,451.94
2018,1,12,13,0,920.0,70.0,3.0,16.1,542.0,582.26,464.33
2018,1,12,13,15,906.0,70.0,3.0,16.05,523.5,589.35,471.39
2018,1,12,13,30,892.0,70.0,3.0,16.0,505.0,593.15,475.78
2018,1,12,13,45,862.5,69.0,2.95,15.95,474.0,583.64,469.72
2018,1,12,14,0,833.0,68.0,2.9,15.9,443.0,573.82,463.21
2018,1,12,14,15,823.0,64.0,2.85,15.65,414.5,566.39,458.87
2018,1,12,14,30,813.0,60.0,2.8,15.4,386.0,556.06,452.07
2018,1,12,14,45,786.0,58.0,2.75,15.15,350.5,535.48,436.96
2018,1,12,15,0,759.0,56.0,2.7,14.9,315.0,512.61,419.68
2018,1,12,15,15,643.5,64.0,2.7,14.9,265.5,452.29,371.52
2018,1,12,15,30,528.0,72.0,2.7,14.9,216.0,390.78,321.48
2018,1,12,15,45,484.0,63.5,2.05,13.4,178.5,349.75,287.9
2018,1,12,16,0,440.0,55.0,1.4,11.9,141.0,308.75,252.82
2018,1,12,16,15,391.5,46.0,1.35,11.15,108.0,265.55,214.85
2018,1,12,16,30,343.0,37.0,1.3,10.4,75.0,223.56,175.09
2018,1,12,16,45,213.0,24.0,1.25,9.7,44.0,138.27,79.45
2018,1,12,17,0,83.0,11.0,1.2,9.0,13.0,43.28,0.0
2018,1,12,17,15,41.5,5.5,1.2,8.7,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,13,7,15,22.0,6.0,2.1,6.65,6.5,0.0,0.0
2018,1,13,7,30,44.0,12.0,2.2,7.3,13.0,11.44,0.0
2018,1,13,7,45,133.0,26.5,2.25,7.95,40.0,20.86,9.6
2018,1,13,8,0,222.0,41.0,2.3,8.6,67.0,31.84,22.31
2018,1,13,8,15,304.0,52.0,2.4,9.25,103.5,39.66,29.95
2018,1,13,8,30,386.0,63.0,2.5,9.9,140.0,47.25,37.09
2018,1,13,8,45,453.5,70.0,2.6,10.5,180.5,52.27,41.75
2018,1,13,9,0,521.0,77.0,2.7,11.1,221.0,55.88,44.97
2018,1,13,9,15,559.5,83.0,2.6,11.85,258.5,62.44,50.7
2018,1,13,9,30,598.0,89.0,2.5,12.6,296.0,99.69,60.14
2018,1,13,9,45,576.0,104.0,2.45,13.3,319.5,141.54,89.61
2018,1,13,10,0,554.0,119.0,2.4,14.0,343.0,179.97,121.14
2018,1,13,10,15,631.0,110.5,2.4,14.75,383.0,216.57,149.22
2018,1,13,10,30,708.0,102.0,2.4,15.5,423.0,258.1,182.9
2018,1,13,10,45,713.0,105.0,2.45,16.25,441.5,294.55,215.44
2018,1,13,11,0,718.0,108.0,2.5,17.0,460.0,330.01,246.83
2018,1,13,11,15,775.5,99.0,2.55,17.55,490.0,374.43,283.95
2018,1,13,11,30,833.0,90.0,2.6,18.1,520.0,418.2,320.26
2018,1,13,11,45,886.5,79.0,2.6,18.6,542.5,460.84,355.28
2018,1,13,12,0,940.0,68.0,2.6,19.1,565.0,502.59,389.14
2018,1,13,12,15,938.5,68.0,2.55,19.35,564.0,528.64,410.97
2018,1,13,12,30,937.0,68.0,2.5,19.6,563.0,551.88,430.2
2018,1,13,12,45,933.0,68.0,2.4,19.8,555.0,570.9,445.72
2018,1,13,13,0,929.0,68.0,2.3,20.0,547.0,586.86,458.59
2018,1,13,13,15,922.5,67.0,2.2,20.05,531.0,597.26,467.33
2018,1,13,13,30,916.0,66.0,2.1,20.1,515.0,604.48,473.5
2018,1,13,13,45,906.0,64.5,1.95,20.1,492.0,605.93,475.09
2018,1,13,14,0,896.0,63.0,1.8,20.1,469.0,604.22,474.17
2018,1,13,14,15,858.0,63.5,1.6,19.85,432.0,585.21,460.37
2018,1,13,14,30,820.0,64.0,1.4,19.6,395.0,566.88,446.79
2018,1,13,14,45,808.5,62.0,1.2,19.3,364.5,555.35,438.17
2018,1,13,15,0,797.0,60.0,1.0,19.0,334.0,541.2,427.11
2018,1,13,15,15,753.0,58.5,1.0,19.0,293.0,506.84,401.37
2018,1,13,15,30,709.0,57.0,1.0,19.0,252.0,471.01,373.82
2018,1,13,15,45,657.0,52.0,0.95,17.55,209.5,425.94,339.79
2018,1,13,16,0,605.0,47.0,0.9,16.1,167.0,384.68,306.86
2018,1,13,16,15,451.5,43.0,0.95,15.6,120.0,292.57,231.82
2018,1,13,16,30,298.0,39.0,1.0,15.1,73.0,205.88,158.66
2018,1,13,16,45,197.0,25.5,1.05,14.65,44.0,134.65,80.96
2018,1,13,17,0,96.0,12.0,1.1,14.2,15.0,49.63,0.0
2018,1,13,17,15,48.0,6.0,1.05,14.0,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,14,7,15,42.0,6.0,1.4,9.85,7.5,0.0,0.0
2018,1,14,7,30,84.0,12.0,1.4,10.4,15.0,11.44,0.0
2018,1,14,7,45,192.0,25.5,1.45,10.95,44.5,20.06,9.05
2018,1,14,8,0,300.0,39.0,1.5,11.5,74.0,31.47,21.76
2018,1,14,8,15,367.0,48.5,1.8,12.25,109.5,37.84,27.99
2018,1,14,8,30,434.0,58.0,2.1,13.0,145.0,44.02,33.77
2018,1,14,8,45,412.0,73.5,2.35,13.7,171.5,54.08,42.82
2018,1,14,9,0,390.0,89.0,2.6,14.4,198.0,64.36,51.9
2018,1,14,9,15,364.0,108.5,2.5,14.9,221.5,80.34,65.89
2018,1,14,9,30,338.0,128.0,2.4,15.4,245.0,119.48,84.31
2018,1,14,9,45,341.5,142.0,2.35,15.9,270.5,150.2,105.73
2018,1,14,10,0,345.0,156.0,2.3,16.4,296.0,181.05,129.93
2018,1,14,10,15,373.5,163.0,2.35,16.95,324.5,211.42,154.0
2018,1,14,10,30,402.0,170.0,2.4,17.5,353.0,241.81,178.85
2018,1,14,10,45,631.0,124.5,2.5,18.05,428.0,289.36,212.26
2018,1,14,11,0,860.0,79.0,2.6,18.6,503.0,352.87,260.44
2018,1,14,11,15,891.5,73.5,2.55,18.8,524.5,395.64,297.25
2018,1,14,11,30,923.0,68.0,2.5,19.0,546.0,435.79,331.55
2018,1,14,11,45,844.5,90.0,2.5,19.25,532.5,453.75,349.06
2018,1,14,12,0,766.0,112.0,2.5,19.5,519.0,465.48,360.78
2018,1,14,12,15,517.5,168.0,2.4,19.45,443.0,419.55,327.85
2018,1,14,12,30,269.0,224.0,2.3,19.4,367.0,358.12,281.14
2018,1,14,12,45,206.5,226.5,2.2,19.4,335.5,332.03,261.51
2018,1,14,13,0,144.0,229.0,2.1,19.4,304.0,306.7,241.81
2018,1,14,13,15,210.0,215.5,1.95,19.3,321.0,335.55,265.48
2018,1,14,13,30,276.0,202.0,1.8,19.2,338.0,371.49,294.27
2018,1,14,13,45,487.0,154.0,1.6,19.05,381.0,457.92,362.8
2018,1,14,14,0,698.0,106.0,1.4,18.9,424.0,541.16,426.87
2018,1,14,14,15,602.0,115.0,1.2,18.65,377.0,497.39,393.0
2018,1,14,14,30,506.0,124.0,1.0,18.4,330.0,447.73,355.27
2018,1,14,14,45,359.5,127.0,0.85,18.1,267.0,365.29,291.74
2018,1,14,15,0,213.0,130.0,0.7,17.8,204.0,274.75,220.46
2018,1,14,15,15,300.5,111.0,0.7,17.8,202.0,302.5,244.01
2018,1,14,15,30,388.0,92.0,0.7,17.8,200.0,336.33,270.6
2018,1,14,15,45,336.5,81.0,0.75,16.65,163.5,291.53,235.27
2018,1,14,16,0,285.0,70.0,0.8,15.5,127.0,247.7,199.84
2018,1,14,16,15,246.5,56.0,0.85,14.95,96.5,207.94,165.94
2018,1,14,16,30,208.0,42.0,0.9,14.4,66.0,169.61,131.44
2018,1,14,16,45,122.0,26.5,1.0,13.9,39.0,105.13,65.92
2018,1,14,17,0,36.0,11.0,1.1,13.4,12.0,24.91,0.0
2018,1,14,17,15,18.0,5.5,1.05,13.4,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,7,15,0.0,1.5,0.95,9.5,1.5,0.0,0.0
2018,1,15,7,30,0.0,3.0,0.9,9.9,3.0,2.86,0.0
2018,1,15,7,45,0.0,7.5,0.9,10.3,7.5,6.94,0.0
2018,1,15,8,0,0.0,12.0,0.9,10.7,12.0,11.11,4.1
2018,1,15,8,15,0.0,14.5,0.95,11.25,14.5,13.43,6.39
2018,1,15,8,30,0.0,17.0,1.0,11.8,17.0,15.75,8.59
2018,1,15,8,45,0.0,35.0,1.05,12.4,35.0,32.49,23.73
2018,1,15,9,0,0.0,53.0,1.1,13.0,53.0,49.26,38.76
2018,1,15,9,15,0.0,62.0,1.15,13.4,62.0,57.66,46.15
2018,1,15,9,30,0.0,71.0,1.2,13.8,71.0,65.9,50.74
2018,1,15,9,45,19.5,94.5,1.3,14.25,102.5,86.64,67.17
2018,1,15,10,0,39.0,118.0,1.4,14.7,134.0,110.88,86.21
2018,1,15,10,15,124.5,158.5,1.55,15.4,214.5,161.39,124.02
2018,1,15,10,30,210.0,199.0,1.7,16.1,295.0,222.84,170.81
2018,1,15,10,45,307.0,195.0,1.9,16.8,343.0,257.9,196.67
2018,1,15,11,0,404.0,191.0,2.1,17.5,391.0,301.44,230.18
2018,1,15,11,15,405.5,196.0,2.1,17.85,402.0,325.56,250.65
2018,1,15,11,30,407.0,201.0,2.1,18.2,413.0,348.93,270.25
2018,1,15,11,45,403.5,206.0,2.15,18.55,419.0,367.64,286.03
2018,1,15,12,0,400.0,211.0,2.2,18.9,425.0,386.1,301.3
2018,1,15,12,15,411.0,209.0,2.0,18.65,428.5,406.98,318.39
2018,1,15,12,30,422.0,207.0,1.8,18.4,432.0,424.75,332.85
2018,1,15,12,45,451.0,195.5,1.55,18.1,433.0,442.1,346.87
2018,1,15,13,0,480.0,184.0,1.3,17.8,434.0,458.76,360.1
2018,1,15,13,15,496.0,174.0,1.15,17.45,426.0,468.53,368.35
2018,1,15,13,30,512.0,164.0,1.0,17.1,418.0,476.74,375.32
2018,1,15,13,45,459.5,167.5,0.85,16.7,388.0,456.93,360.53
2018,1,15,14,0,407.0,171.0,0.7,16.3,358.0,434.86,344.01
2018,1,15,14,15,363.0,166.0,0.65,16.0,325.0,399.15,317.72
2018,1,15,14,30,319.0,161.0,0.6,15.7,292.0,370.06,296.04
2018,1,15,14,45,227.5,153.5,0.55,15.45,243.0,309.45,248.83
2018,1,15,15,0,136.0,146.0,0.5,15.2,194.0,240.95,194.47
2018,1,15,15,15,147.5,129.5,0.5,15.2,176.0,230.11,186.63
2018,1,15,15,30,159.0,113.0,0.5,15.2,158.0,218.25,177.27
2018,1,15,15,45,128.0,96.0,0.65,14.35,128.5,181.86,147.85
2018,1,15,16,0,97.0,79.0,0.8,13.5,99.0,146.03,118.03
2018,1,15,16,15,74.5,61.5,0.85,13.0,74.5,114.45,90.8
2018,1,15,16,30,52.0,44.0,0.9,12.5,50.0,83.2,63.19
2018,1,15,16,45,39.5,28.0,1.0,12.0,31.5,56.93,35.27
2018,1,15,17,0,27.0,12.0,1.1,11.5,13.0,22.34,0.0
2018,1,15,17,15,13.5,6.0,1.05,11.3,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.5,11.2,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,11.5,9.0,8.58,0.0
2018,1,16,7,45,6.0,20.0,0.45,11.8,20.0,18.47,8.24
2018,1,16,8,0,0.0,31.0,0.4,12.1,31.0,28.62,19.35
2018,1,16,8,15,0.0,44.5,0.45,12.35,44.5,40.63,30.55
2018,1,16,8,30,0.0,58.0,0.5,12.6,58.0,52.53,41.48
2018,1,16,8,45,84.5,81.5,0.6,12.85,105.5,66.87,54.39
2018,1,16,9,0,169.0,105.0,0.7,13.1,153.0,79.77,65.83
2018,1,16,9,15,172.5,122.5,0.8,13.65,177.5,98.45,82.07
2018,1,16,9,30,176.0,140.0,0.9,14.2,202.0,123.28,92.79
2018,1,16,9,45,173.0,155.5,1.0,14.7,221.5,146.44,109.89
2018,1,16,10,0,170.0,171.0,1.1,15.2,241.0,169.31,128.07
2018,1,16,10,15,171.5,183.0,1.1,15.45,258.0,190.12,145.03
2018,1,16,10,30,173.0,195.0,1.1,15.7,275.0,210.89,162.17
2018,1,16,10,45,143.0,193.5,1.1,16.0,261.5,211.55,164.12
2018,1,16,11,0,113.0,192.0,1.1,16.3,248.0,209.02,163.25
2018,1,16,11,15,155.5,210.0,1.05,16.4,290.0,246.99,193.07
2018,1,16,11,30,198.0,228.0,1.0,16.5,332.0,288.18,225.17
2018,1,16,11,45,154.5,227.5,0.95,16.6,309.5,278.39,218.15
2018,1,16,12,0,111.0,227.0,0.9,16.7,287.0,265.3,208.41
2018,1,16,12,15,135.5,234.5,0.85,16.75,307.5,290.26,228.15
2018,1,16,12,30,160.0,242.0,0.8,16.8,328.0,316.36,248.48
2018,1,16,12,45,370.0,199.0,0.8,16.85,394.0,398.1,312.78
2018,1,16,13,0,580.0,156.0,0.8,16.9,460.0,487.5,381.42
2018,1,16,13,15,584.5,148.5,0.9,16.9,447.5,497.61,389.97
2018,1,16,13,30,589.0,141.0,1.0,16.9,435.0,502.65,395.5
2018,1,16,13,45,352.0,153.5,1.1,16.9,327.0,379.86,302.31
2018,1,16,14,0,115.0,166.0,1.2,16.9,219.0,240.94,192.56
2018,1,16,14,15,131.5,164.0,1.15,16.7,221.0,251.35,202.2
2018,1,16,14,30,148.0,162.0,1.1,16.5,223.0,261.62,211.03
2018,1,16,14,45,104.0,131.0,1.0,16.35,172.0,202.51,163.5
2018,1,16,15,0,60.0,100.0,0.9,16.2,121.0,135.55,108.82
2018,1,16,15,15,94.0,105.5,0.9,16.2,134.5,170.48,138.29
2018,1,16,15,30,128.0,111.0,0.9,16.2,148.0,198.57,161.34
2018,1,16,15,45,148.0,94.0,0.8,15.2,130.0,189.98,154.58
2018,1,16,16,0,168.0,77.0,0.7,14.2,112.0,188.24,152.84
2018,1,16,16,15,139.5,60.5,0.75,13.75,85.0,152.95,122.42
2018,1,16,16,30,111.0,44.0,0.8,13.3,58.0,118.32,91.77
2018,1,16,16,45,75.5,29.0,0.85,12.8,36.5,81.92,54.53
2018,1,16,17,0,40.0,14.0,0.9,12.3,15.0,29.61,0.0
2018,1,16,17,15,20.0,7.0,0.9,12.05,7.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,17,7,15,32.5,7.0,0.7,10.0,8.0,0.0,0.0
2018,1,17,7,30,65.0,14.0,0.8,10.4,16.0,13.34,0.0
2018,1,17,7,45,117.0,29.0,0.9,10.85,40.0,23.85,12.54
2018,1,17,8,0,169.0,44.0,1.0,11.3,64.0,35.63,25.51
2018,1,17,8,15,208.5,59.0,1.05,11.7,94.5,47.08,36.31
2018,1,17,8,30,248.0,74.0,1.1,12.1,125.0,58.2,46.59
2018,1,17,8,45,283.5,88.0,1.15,12.5,158.5,68.29,55.72
2018,1,17,9,0,319.0,102.0,1.2,12.9,192.0,73.79,60.6
2018,1,17,9,15,383.0,108.5,1.2,13.4,232.5,81.42,61.18
2018,1,17,9,30,447.0,115.0,1.2,13.9,273.0,112.8,75.1
2018,1,17,9,45,504.0,117.0,1.2,14.35,312.0,145.66,95.26
2018,1,17,10,0,561.0,119.0,1.2,14.8,351.0,183.96,123.32
2018,1,17,10,15,521.5,138.0,1.15,15.15,365.5,219.59,155.19
2018,1,17,10,30,482.0,157.0,1.1,15.5,380.0,252.06,184.73
2018,1,17,10,45,492.5,163.5,1.05,15.9,401.0,284.51,212.32
2018,1,17,11,0,503.0,170.0,1.0,16.3,422.0,316.96,239.59
2018,1,17,11,15,506.5,175.5,0.9,16.6,435.5,345.8,263.66
2018,1,17,11,30,510.0,181.0,0.8,16.9,449.0,373.81,286.49
2018,1,17,11,45,452.5,193.5,0.65,17.15,434.0,380.68,292.93
2018,1,17,12,0,395.0,206.0,0.5,17.4,419.0,380.56,293.45
2018,1,17,12,15,419.5,203.5,0.55,17.6,430.0,407.61,315.0
2018,1,17,12,30,444.0,201.0,0.6,17.8,441.0,432.17,334.33
2018,1,17,12,45,437.5,201.5,0.65,18.0,435.0,442.54,342.93
2018,1,17,13,0,431.0,202.0,0.7,18.2,429.0,451.23,350.28
2018,1,17,13,15,482.5,181.5,0.85,18.25,429.0,470.64,367.03
2018,1,17,13,30,534.0,161.0,1.0,18.3,429.0,489.02,382.95
2018,1,17,13,45,561.5,146.0,1.15,18.4,417.0,497.36,391.11
2018,1,17,14,0,589.0,131.0,1.3,18.5,405.0,507.59,400.62
2018,1,17,14,15,558.0,128.5,1.25,18.35,375.5,486.08,385.14
2018,1,17,14,30,527.0,126.0,1.2,18.2,346.0,466.6,371.12
2018,1,17,14,45,462.0,125.5,1.1,18.05,306.5,427.52,341.38
2018,1,17,15,0,397.0,125.0,1.0,17.9,267.0,387.73,310.73
2018,1,17,15,15,373.5,112.5,1.0,17.9,234.0,358.17,288.23
2018,1,17,15,30,350.0,100.0,1.0,17.9,201.0,327.73,264.37
2018,1,17,15,45,324.5,86.5,0.8,16.75,168.5,294.45,238.03
2018,1,17,16,0,299.0,73.0,0.6,15.6,136.0,260.94,210.51
2018,1,17,16,15,255.5,58.5,0.6,15.1,103.5,217.35,173.77
2018,1,17,16,30,212.0,44.0,0.6,14.6,71.0,175.24,136.85
2018,1,17,16,45,147.5,30.0,0.65,14.05,45.0,125.32,87.35
2018,1,17,17,0,83.0,16.0,0.7,13.5,19.0,49.26,0.0
2018,1,17,17,15,41.5,8.0,0.7,13.35,9.5,7.63,0.0
2018,1,17,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,18,7,15,35.0,7.5,1.05,8.95,8.5,0.0,0.0
2018,1,18,7,30,70.0,15.0,1.2,9.7,17.0,14.3,0.0
2018,1,18,7,45,116.0,29.5,1.3,10.4,40.5,24.25,13.1
2018,1,18,8,0,162.0,44.0,1.4,11.1,64.0,35.63,25.55
2018,1,18,8,15,203.0,59.5,1.45,11.65,95.0,47.44,36.65
2018,1,18,8,30,244.0,75.0,1.5,12.2,126.0,58.91,47.21
2018,1,18,8,45,274.5,89.5,1.55,12.7,158.5,69.32,56.61
2018,1,18,9,0,305.0,104.0,1.6,13.2,191.0,79.42,65.53
2018,1,18,9,15,331.0,117.0,1.65,13.8,224.0,92.34,70.45
2018,1,18,9,30,357.0,130.0,1.7,14.4,257.0,119.23,83.24
2018,1,18,9,45,313.0,149.5,1.8,15.0,269.0,154.15,110.29
2018,1,18,10,0,269.0,169.0,1.9,15.6,281.0,180.62,133.1
2018,1,18,10,15,274.0,182.5,1.95,15.85,303.5,208.37,155.99
2018,1,18,10,30,279.0,196.0,2.0,16.1,326.0,236.37,179.43
2018,1,18,10,45,259.5,209.5,2.05,16.4,335.0,257.44,198.0
2018,1,18,11,0,240.0,223.0,2.1,16.7,344.0,277.49,215.39
2018,1,18,11,15,253.5,229.0,2.25,16.75,360.0,299.89,234.07
2018,1,18,11,30,267.0,235.0,2.4,16.8,376.0,323.59,253.7
2018,1,18,11,45,244.5,240.0,2.55,16.85,370.5,329.58,259.62
2018,1,18,12,0,222.0,245.0,2.7,16.9,365.0,334.19,264.23
2018,1,18,12,15,291.5,232.0,2.75,16.85,390.0,368.7,292.25
2018,1,18,12,30,361.0,219.0,2.8,16.8,415.0,403.25,320.38
2018,1,18,12,45,414.5,206.5,2.85,16.75,428.5,435.88,346.96
2018,1,18,13,0,468.0,194.0,2.9,16.7,442.0,465.18,371.04
2018,1,18,13,15,447.0,192.5,2.95,16.6,424.0,462.37,369.86
2018,1,18,13,30,426.0,191.0,3.0,16.5,406.0,457.43,367.05
2018,1,18,13,45,480.5,168.0,3.0,16.45,401.0,473.51,381.29
2018,1,18,14,0,535.0,145.0,3.0,16.4,396.0,487.74,394.03
2018,1,18,14,15,446.5,153.0,3.0,16.15,353.5,446.8,362.35
2018,1,18,14,30,358.0,161.0,3.0,15.9,311.0,395.91,322.62
2018,1,18,14,45,333.0,149.0,3.0,15.65,279.5,368.89,302.09
2018,1,18,15,0,308.0,137.0,3.0,15.4,248.0,340.88,280.29
2018,1,18,15,15,265.5,125.0,3.0,15.4,213.0,302.1,248.89
2018,1,18,15,30,223.0,113.0,3.0,15.4,178.0,263.52,217.11
2018,1,18,15,45,161.5,98.0,2.7,14.5,141.0,202.84,166.87
2018,1,18,16,0,100.0,83.0,2.4,13.6,104.0,152.75,124.44
2018,1,18,16,15,80.0,65.0,2.2,13.15,79.5,121.5,97.29
2018,1,18,16,30,60.0,47.0,2.0,12.7,55.0,90.39,69.74
2018,1,18,16,45,38.5,30.5,1.8,12.25,35.0,60.91,41.32
2018,1,18,17,0,17.0,14.0,1.6,11.8,15.0,20.36,0.0
2018,1,18,17,15,8.5,7.0,1.65,11.65,7.5,9.93,0.0
2018,1,18,17,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,19,7,15,6.5,4.0,1.3,6.25,4.0,0.0,0.0
2018,1,19,7,30,13.0,8.0,1.5,6.8,8.0,7.63,0.0
2018,1,19,7,45,6.5,18.5,1.7,7.35,18.5,17.29,8.04
2018,1,19,8,0,0.0,29.0,1.9,7.9,29.0,26.93,18.25
2018,1,19,8,15,0.0,44.5,2.05,8.2,44.5,40.74,31.17
2018,1,19,8,30,0.0,60.0,2.2,8.5,60.0,54.26,43.72
2018,1,19,8,45,1.0,74.0,2.3,8.8,74.5,66.43,54.88
2018,1,19,9,0,2.0,88.0,2.4,9.1,89.0,78.47,65.75
2018,1,19,9,15,93.5,114.5,2.4,9.35,148.0,92.87,74.02
2018,1,19,9,30,185.0,141.0,2.4,9.6,207.0,125.43,95.97
2018,1,19,9,45,449.5,118.0,2.45,9.85,300.0,141.56,95.91
2018,1,19,10,0,714.0,95.0,2.5,10.1,393.0,189.04,123.52
2018,1,19,10,15,796.0,84.0,2.55,10.25,438.0,235.33,161.11
2018,1,19,10,30,878.0,73.0,2.6,10.4,483.0,283.3,202.0
2018,1,19,10,45,889.0,74.0,2.6,10.6,506.5,329.75,244.51
2018,1,19,11,0,900.0,75.0,2.6,10.8,530.0,371.72,282.99
2018,1,19,11,15,906.5,76.0,2.65,10.9,546.0,410.86,318.82
2018,1,19,11,30,913.0,77.0,2.7,11.0,562.0,448.33,352.57
2018,1,19,11,45,848.5,95.0,2.8,11.05,551.0,468.04,372.23
2018,1,19,12,0,784.0,113.0,2.9,11.1,540.0,482.24,386.62
2018,1,19,12,15,593.0,123.5,2.95,11.1,446.5,421.96,341.97
2018,1,19,12,30,402.0,134.0,3.0,11.1,353.0,347.22,283.91
2018,1,19,12,45,484.0,135.5,3.05,11.1,396.0,404.96,331.92
2018,1,19,13,0,566.0,137.0,3.1,11.1,439.0,468.05,383.2
2018,1,19,13,15,454.5,152.0,3.15,11.0,390.5,426.96,350.81
2018,1,19,13,30,343.0,167.0,3.2,10.9,342.0,385.1,317.39
2018,1,19,13,45,247.0,154.0,3.25,10.8,277.0,312.08,258.57
2018,1,19,14,0,151.0,141.0,3.3,10.7,212.0,236.79,196.44
2018,1,19,14,15,107.0,110.5,3.3,10.5,159.5,179.47,148.91
2018,1,19,14,30,63.0,80.0,3.3,10.3,107.0,121.22,99.56
2018,1,19,14,45,32.5,66.5,3.3,10.15,80.5,83.68,67.24
2018,1,19,15,0,2.0,53.0,3.3,10.0,54.0,50.44,38.17
2018,1,19,15,15,37.5,60.0,3.3,10.0,71.5,79.97,64.44
2018,1,19,15,30,73.0,67.0,3.3,10.0,89.0,114.44,94.61
2018,1,19,15,45,197.5,62.0,2.9,9.25,108.0,195.92,165.51
2018,1,19,16,0,322.0,57.0,2.5,8.5,127.0,254.09,214.35
2018,1,19,16,15,239.0,47.0,2.25,7.95,92.5,194.66,161.92
2018,1,19,16,30,156.0,37.0,2.0,7.4,58.0,138.98,112.3
2018,1,19,16,45,119.5,25.5,1.8,6.8,38.0,106.6,78.99
2018,1,19,17,0,83.0,14.0,1.6,6.2,18.0,62.56,0.0
2018,1,19,17,15,41.5,7.0,1.6,6.05,9.0,22.68,0.0
2018,1,19,17,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,3.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,1,20,7,15,113.0,9.0,2.7,3.7,13.0,0.0,0.0
2018,1,20,7,30,226.0,18.0,2.8,4.1,26.0,17.16,0.0
2018,1,20,7,45,380.5,26.0,2.9,4.5,63.5,20.99,11.31
2018,1,20,8,0,535.0,34.0,3.0,4.9,101.0,28.97,20.33
2018,1,20,8,15,614.5,39.0,3.15,5.45,145.5,31.85,23.44
2018,1,20,8,30,694.0,44.0,3.3,6.0,190.0,34.82,26.38
2018,1,20,8,45,742.0,47.5,3.5,6.6,234.5,36.43,27.91
2018,1,20,9,0,790.0,51.0,3.7,7.2,279.0,38.1,29.41
2018,1,20,9,15,821.0,53.5,3.75,7.65,320.5,49.74,29.69
2018,1,20,9,30,852.0,56.0,3.8,8.1,362.0,101.61,52.44
2018,1,20,9,45,874.0,57.5,3.85,8.55,398.5,148.7,83.78
2018,1,20,10,0,896.0,59.0,3.9,9.0,435.0,196.66,122.69
2018,1,20,10,15,909.5,60.0,3.9,9.3,465.0,243.07,164.17
2018,1,20,10,30,923.0,61.0,3.9,9.6,495.0,289.1,206.73
2018,1,20,10,45,931.5,62.5,3.9,9.9,518.5,333.52,248.31
2018,1,20,11,0,940.0,64.0,3.9,10.2,542.0,376.72,288.44
2018,1,20,11,15,945.5,65.0,3.9,10.35,558.0,416.93,325.63
2018,1,20,11,30,951.0,66.0,3.9,10.5,574.0,455.29,360.53
2018,1,20,11,45,953.0,66.5,3.9,10.65,582.5,489.6,391.45
2018,1,20,12,0,955.0,67.0,3.9,10.8,591.0,521.48,419.72
2018,1,20,12,15,951.0,68.5,3.9,10.85,590.5,548.82,443.94
2018,1,20,12,30,947.0,70.0,3.9,10.9,590.0,573.21,465.34
2018,1,20,12,45,938.5,71.5,3.95,10.95,581.5,592.13,482.18
2018,1,20,13,0,930.0,73.0,4.0,11.0,573.0,607.83,496.22
2018,1,20,13,15,922.0,73.0,4.0,10.95,557.0,619.01,506.6
2018,1,20,13,30,914.0,73.0,4.0,10.9,541.0,626.97,514.31
2018,1,20,13,45,891.0,74.0,4.0,10.9,514.5,623.82,513.09
2018,1,20,14,0,868.0,75.0,4.0,10.9,488.0,620.5,511.54
2018,1,20,14,15,866.0,71.0,3.9,10.7,462.0,618.47,511.26
2018,1,20,14,30,864.0,67.0,3.8,10.5,436.0,613.35,508.41
2018,1,20,14,45,843.0,65.0,3.75,10.35,400.5,596.07,495.71
2018,1,20,15,0,822.0,63.0,3.7,10.2,365.0,576.14,480.64
2018,1,20,15,15,782.5,61.0,3.7,10.2,323.0,542.97,454.35
2018,1,20,15,30,743.0,59.0,3.7,10.2,281.0,508.11,425.99
2018,1,20,15,45,674.0,56.5,3.05,9.25,234.5,455.02,381.97
2018,1,20,16,0,605.0,54.0,2.4,8.3,188.0,406.4,340.1
2018,1,20,16,15,557.5,45.5,2.15,7.55,147.5,359.31,298.58
2018,1,20,16,30,510.0,37.0,1.9,6.8,107.0,313.1,255.57
2018,1,20,16,45,378.5,29.0,1.6,6.05,70.0,231.25,177.23
2018,1,20,17,0,247.0,21.0,1.3,5.3,33.0,141.92,0.0
2018,1,20,17,15,123.5,10.5,1.3,5.1,16.5,58.01,0.0
2018,1,20,17,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,3.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,1,21,7,15,53.0,8.0,0.5,3.55,10.0,7.63,0.0
2018,1,21,7,30,106.0,16.0,0.5,4.0,20.0,15.25,0.0
2018,1,21,7,45,172.0,30.0,0.5,4.45,47.0,23.56,13.68
2018,1,21,8,0,238.0,44.0,0.5,4.9,74.0,34.0,24.97
2018,1,21,8,15,406.0,49.5,0.45,5.6,125.5,38.13,29.26
2018,1,21,8,30,574.0,55.0,0.4,6.3,177.0,40.9,32.02
2018,1,21,8,45,667.5,54.5,0.35,6.95,226.5,42.41,33.47
2018,1,21,9,0,761.0,54.0,0.3,7.6,276.0,40.47,31.65
2018,1,21,9,15,666.0,76.0,0.4,8.5,290.0,62.36,41.49
2018,1,21,9,30,571.0,98.0,0.5,9.4,304.0,110.13,68.92
2018,1,21,9,45,690.0,86.5,0.6,10.25,360.5,144.65,87.26
2018,1,21,10,0,809.0,75.0,0.7,11.1,417.0,193.25,121.65
2018,1,21,10,15,850.5,71.0,0.75,11.5,453.0,237.75,159.05
2018,1,21,10,30,892.0,67.0,0.8,11.9,489.0,288.17,202.54
2018,1,21,10,45,900.5,69.0,0.85,12.35,512.5,331.93,241.83
2018,1,21,11,0,909.0,71.0,0.9,12.8,536.0,374.55,279.68
2018,1,21,11,15,914.0,72.5,1.0,12.95,552.0,414.07,314.92
2018,1,21,11,30,919.0,74.0,1.1,13.1,568.0,451.8,348.04
2018,1,21,11,45,920.5,75.0,1.15,13.25,576.0,485.53,377.18
2018,1,21,12,0,922.0,76.0,1.2,13.4,584.0,516.91,403.85
2018,1,21,12,15,922.5,76.0,1.3,13.4,585.0,544.31,427.53
2018,1,21,12,30,923.0,76.0,1.4,13.4,586.0,569.03,448.79
2018,1,21,12,45,920.0,75.5,1.5,13.45,578.5,588.54,465.77
2018,1,21,13,0,917.0,75.0,1.6,13.5,571.0,605.04,480.27
2018,1,21,13,15,911.0,74.5,1.6,13.35,556.0,616.74,490.72
2018,1,21,13,30,905.0,74.0,1.6,13.2,541.0,625.29,498.7
2018,1,21,13,45,873.5,77.0,1.65,13.1,512.0,621.89,497.67
2018,1,21,14,0,842.0,80.0,1.7,13.0,483.0,612.79,492.36
2018,1,21,14,15,708.5,100.5,1.65,12.75,426.0,559.08,451.85
2018,1,21,14,30,575.0,121.0,1.6,12.5,369.0,500.91,407.37
2018,1,21,14,45,537.0,117.0,1.6,12.3,333.5,469.07,383.97
2018,1,21,15,0,499.0,113.0,1.6,12.1,298.0,440.1,362.01
2018,1,21,15,15,508.5,98.0,1.6,12.1,269.0,425.23,351.03
2018,1,21,15,30,518.0,83.0,1.6,12.1,240.0,412.2,340.81
2018,1,21,15,45,486.5,73.5,1.2,11.05,203.0,376.23,311.29
2018,1,21,16,0,455.0,64.0,0.8,10.0,166.0,339.7,280.23
2018,1,21,16,15,390.0,54.5,0.85,9.7,128.5,285.84,234.63
2018,1,21,16,30,325.0,45.0,0.9,9.4,91.0,232.86,188.11
2018,1,21,16,45,188.5,31.5,0.9,9.1,56.0,147.67,112.17
2018,1,21,17,0,52.0,18.0,0.9,8.8,21.0,50.83,3.0
2018,1,21,17,15,26.0,9.0,0.9,8.8,10.5,18.76,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
