Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,10.48,0.0
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,18.0,4.29
2018,2,1,7,45,363.0,31.0,0.6,12.05,76.0,24.38,15.37
2018,2,1,8,0,485.0,40.0,0.6,12.5,115.0,30.53,21.48
2018,2,1,8,15,495.0,52.5,0.75,13.0,151.0,39.36,29.65
2018,2,1,8,30,505.0,65.0,0.9,13.5,187.0,47.81,37.31
2018,2,1,8,45,574.0,69.5,1.05,14.0,234.0,49.26,38.58
2018,2,1,9,0,643.0,74.0,1.2,14.5,281.0,50.82,39.85
2018,2,1,9,15,744.5,65.5,1.3,15.05,335.5,75.27,40.72
2018,2,1,9,30,846.0,57.0,1.4,15.6,390.0,122.4,63.4
2018,2,1,9,45,866.0,58.5,1.5,16.15,427.0,170.28,98.06
2018,2,1,10,0,886.0,60.0,1.6,16.7,464.0,218.91,138.2
2018,2,1,10,15,895.5,62.0,1.65,17.3,494.0,266.06,179.6
2018,2,1,10,30,905.0,64.0,1.7,17.9,524.0,312.57,220.91
2018,2,1,10,45,878.5,75.5,1.8,18.55,539.0,355.09,259.51
2018,2,1,11,0,852.0,87.0,1.9,19.2,554.0,391.14,292.0
2018,2,1,11,15,848.0,91.5,1.95,19.5,568.0,429.37,325.07
2018,2,1,11,30,844.0,96.0,2.0,19.8,582.0,465.38,355.54
2018,2,1,11,45,755.0,126.5,2.05,20.15,566.5,481.89,370.56
2018,2,1,12,0,666.0,157.0,2.1,20.5,551.0,492.8,380.34
2018,2,1,12,15,690.5,149.5,2.15,20.65,558.5,521.5,403.57
2018,2,1,12,30,715.0,142.0,2.2,20.8,566.0,549.25,425.72
2018,2,1,12,45,689.5,147.5,2.3,20.95,553.0,559.39,434.43
2018,2,1,13,0,664.0,153.0,2.4,21.1,540.0,566.31,440.64
2018,2,1,13,15,704.0,136.5,2.4,21.0,537.5,588.61,458.96
2018,2,1,13,30,744.0,120.0,2.4,20.9,535.0,608.95,475.71
2018,2,1,13,45,781.5,103.5,2.4,20.85,524.5,623.98,488.49
2018,2,1,14,0,819.0,87.0,2.4,20.8,514.0,637.55,500.18
2018,2,1,14,15,840.5,77.0,2.3,20.5,494.5,644.62,506.82
2018,2,1,14,30,862.0,67.0,2.2,20.2,475.0,644.46,508.26
2018,2,1,14,45,757.0,81.5,2.1,19.95,420.5,595.32,471.76
2018,2,1,15,0,652.0,96.0,2.0,19.7,366.0,543.37,432.86
2018,2,1,15,15,644.0,87.0,2.0,19.7,331.5,522.94,418.5
2018,2,1,15,30,636.0,78.0,2.0,19.7,297.0,500.26,401.76
2018,2,1,15,45,611.0,70.0,1.55,18.0,257.5,466.54,376.63
2018,2,1,16,0,586.0,62.0,1.1,16.3,218.0,431.64,349.33
2018,2,1,16,15,532.0,55.0,1.15,15.55,176.0,381.13,309.19
2018,2,1,16,30,478.0,48.0,1.2,14.8,134.0,331.66,267.92
2018,2,1,16,45,383.5,39.5,1.25,14.0,95.5,262.0,208.38
2018,2,1,17,0,289.0,31.0,1.3,13.2,57.0,197.14,145.52
2018,2,1,17,15,168.0,18.0,1.3,12.9,31.0,106.89,0.0
2018,2,1,17,30,47.0,5.0,1.3,12.6,5.0,23.36,0.0
2018,2,1,17,45,23.5,2.5,1.3,12.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.5,0.9,9.95,1.0,0.0,0.0
2018,2,2,7,0,27.0,3.0,0.9,10.1,2.0,0.0,0.0
2018,2,2,7,15,106.5,13.5,0.95,10.85,19.0,12.87,0.0
2018,2,2,7,30,186.0,24.0,1.0,11.6,36.0,18.98,5.92
2018,2,2,7,45,272.5,36.5,1.0,12.35,70.5,28.37,18.83
2018,2,2,8,0,359.0,49.0,1.0,13.1,105.0,38.53,28.48
2018,2,2,8,15,403.0,60.5,1.1,13.75,143.0,46.27,35.68
2018,2,2,8,30,447.0,72.0,1.2,14.4,181.0,53.71,42.4
2018,2,2,8,45,437.5,88.5,1.35,15.05,212.5,63.82,51.3
2018,2,2,9,0,428.0,105.0,1.5,15.7,244.0,74.33,60.36
2018,2,2,9,15,490.5,110.0,1.55,16.4,289.5,98.38,65.14
2018,2,2,9,30,553.0,115.0,1.6,17.1,335.0,136.69,86.15
2018,2,2,9,45,551.0,127.5,1.65,17.85,364.0,176.61,116.16
2018,2,2,10,0,549.0,140.0,1.7,18.6,393.0,216.36,148.88
2018,2,2,10,15,522.0,158.5,1.7,19.15,411.5,254.41,182.2
2018,2,2,10,30,495.0,177.0,1.7,19.7,430.0,289.59,212.98
2018,2,2,10,45,436.0,201.0,1.75,20.2,431.5,316.12,237.13
2018,2,2,11,0,377.0,225.0,1.8,20.7,433.0,338.01,256.59
2018,2,2,11,15,361.5,236.5,1.8,20.95,441.0,360.29,275.13
2018,2,2,11,30,346.0,248.0,1.8,21.2,449.0,380.82,291.82
2018,2,2,11,45,350.0,251.5,1.8,21.4,457.5,401.81,308.53
2018,2,2,12,0,354.0,255.0,1.8,21.6,466.0,422.16,324.52
2018,2,2,12,15,380.0,249.5,1.75,21.65,476.5,445.26,342.59
2018,2,2,12,30,406.0,244.0,1.7,21.7,487.0,468.41,360.57
2018,2,2,12,45,428.0,234.5,1.7,21.7,488.0,489.74,377.32
2018,2,2,13,0,450.0,225.0,1.7,21.7,489.0,506.58,390.79
2018,2,2,13,15,525.5,195.0,1.65,21.65,496.0,535.37,413.72
2018,2,2,13,30,601.0,165.0,1.6,21.6,503.0,566.74,438.3
2018,2,2,13,45,639.5,146.5,1.6,21.55,493.5,581.91,450.84
2018,2,2,14,0,678.0,128.0,1.6,21.5,484.0,594.63,461.74
2018,2,2,14,15,596.5,139.5,1.5,21.2,440.5,557.82,434.78
2018,2,2,14,30,515.0,151.0,1.4,20.9,397.0,515.0,403.45
2018,2,2,14,45,584.5,124.5,1.35,20.6,384.0,536.06,421.49
2018,2,2,15,0,654.0,98.0,1.3,20.3,371.0,549.51,433.35
2018,2,2,15,15,703.0,79.0,1.3,20.3,346.5,553.36,437.43
2018,2,2,15,30,752.0,60.0,1.3,20.3,322.0,550.32,436.21
2018,2,2,15,45,682.0,60.0,1.1,18.85,273.5,496.53,396.44
2018,2,2,16,0,612.0,60.0,0.9,17.4,225.0,446.53,358.41
2018,2,2,16,15,534.5,55.5,0.95,16.8,180.0,385.2,310.34
2018,2,2,16,30,457.0,51.0,1.0,16.2,135.0,325.9,261.75
2018,2,2,16,45,369.5,41.5,1.1,15.6,96.5,258.72,204.89
2018,2,2,17,0,282.0,32.0,1.2,15.0,58.0,196.04,145.69
2018,2,2,17,15,163.5,19.0,1.15,14.7,32.0,107.61,0.0
2018,2,2,17,30,45.0,6.0,1.1,14.4,6.0,23.66,0.0
2018,2,2,17,45,22.5,3.0,1.1,14.15,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,6,45,10.0,1.5,1.05,9.35,1.0,0.0,0.0
2018,2,3,7,0,20.0,3.0,1.0,9.6,2.0,0.0,0.0
2018,2,3,7,15,166.5,14.5,1.1,10.6,24.5,13.82,0.0
2018,2,3,7,30,313.0,26.0,1.2,11.6,47.0,21.75,8.65
2018,2,3,7,45,433.5,34.0,1.3,12.55,88.5,26.98,17.69
2018,2,3,8,0,554.0,42.0,1.4,13.5,130.0,32.13,22.82
2018,2,3,8,15,623.5,47.0,1.45,14.2,177.0,37.78,28.09
2018,2,3,8,30,693.0,52.0,1.5,14.9,224.0,40.46,30.55
2018,2,3,8,45,737.5,56.0,1.5,15.55,270.5,42.23,32.08
2018,2,3,9,0,782.0,60.0,1.5,16.2,317.0,44.04,33.56
2018,2,3,9,15,814.5,62.0,1.45,17.0,360.5,79.19,40.02
2018,2,3,9,30,847.0,64.0,1.4,17.8,404.0,127.51,66.2
2018,2,3,9,45,871.5,65.5,1.35,18.6,443.0,181.61,105.94
2018,2,3,10,0,896.0,67.0,1.3,19.4,482.0,231.78,146.72
2018,2,3,10,15,909.5,68.0,1.2,19.95,513.5,279.83,188.06
2018,2,3,10,30,923.0,69.0,1.1,20.5,545.0,327.55,229.29
2018,2,3,10,45,931.5,70.0,1.0,21.05,569.5,373.05,268.24
2018,2,3,11,0,940.0,71.0,0.9,21.6,594.0,417.35,305.14
2018,2,3,11,15,945.5,71.5,0.75,21.85,611.0,458.52,338.57
2018,2,3,11,30,951.0,72.0,0.6,22.1,628.0,497.84,369.26
2018,2,3,11,45,954.5,72.5,0.45,22.4,637.5,534.14,396.38
2018,2,3,12,0,958.0,73.0,0.3,22.7,647.0,568.1,420.67
2018,2,3,12,15,958.5,73.0,0.35,22.85,648.5,597.43,443.36
2018,2,3,12,30,959.0,73.0,0.4,23.0,650.0,623.94,463.7
2018,2,3,12,45,957.0,72.5,0.5,23.15,643.0,645.54,481.0
2018,2,3,13,0,955.0,72.0,0.6,23.3,636.0,664.0,495.98
2018,2,3,13,15,949.5,71.5,0.65,23.3,621.0,677.08,506.78
2018,2,3,13,30,944.0,71.0,0.7,23.3,606.0,686.83,515.26
2018,2,3,13,45,936.0,70.0,0.75,23.3,583.5,691.09,519.93
2018,2,3,14,0,928.0,69.0,0.8,23.3,561.0,692.0,522.29
2018,2,3,14,15,915.5,67.5,0.85,23.1,531.0,686.1,520.32
2018,2,3,14,30,903.0,66.0,0.9,22.9,501.0,676.99,516.07
2018,2,3,14,45,885.5,64.5,0.95,22.7,465.0,661.55,507.23
2018,2,3,15,0,868.0,63.0,1.0,22.5,429.0,643.29,496.18
2018,2,3,15,15,843.5,60.5,1.0,22.5,387.5,616.78,478.03
2018,2,3,15,30,819.0,58.0,1.0,22.5,346.0,592.54,460.96
2018,2,3,15,45,781.5,54.5,0.95,20.9,300.5,552.78,434.27
2018,2,3,16,0,744.0,51.0,0.9,19.3,255.0,511.86,405.42
2018,2,3,16,15,685.5,47.0,0.95,18.45,208.0,457.8,364.37
2018,2,3,16,30,627.0,43.0,1.0,17.6,161.0,404.31,321.43
2018,2,3,16,45,529.5,36.5,1.1,16.8,116.5,329.51,259.38
2018,2,3,17,0,432.0,30.0,1.2,16.0,72.0,265.97,199.09
2018,2,3,17,15,265.5,19.5,1.2,15.65,41.0,154.42,8.11
2018,2,3,17,30,99.0,9.0,1.2,15.3,10.0,48.38,0.0
2018,2,3,17,45,49.5,4.5,1.2,15.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,6,45,9.5,1.0,1.05,10.8,0.5,0.0,0.0
2018,2,4,7,0,19.0,2.0,1.0,10.9,1.0,0.0,0.0
2018,2,4,7,15,151.0,14.5,1.0,11.65,24.0,13.82,0.0
2018,2,4,7,30,283.0,27.0,1.0,12.4,47.0,22.57,10.04
2018,2,4,7,45,409.5,34.5,0.95,13.2,88.0,27.26,17.96
2018,2,4,8,0,536.0,42.0,0.9,14.0,129.0,31.95,22.65
2018,2,4,8,15,494.0,58.0,0.9,14.55,158.0,43.72,33.36
2018,2,4,8,30,452.0,74.0,0.9,15.1,187.0,55.03,43.48
2018,2,4,8,45,429.5,92.5,0.85,15.7,216.5,66.51,53.54
2018,2,4,9,0,407.0,111.0,0.8,16.3,246.0,78.35,63.69
2018,2,4,9,15,400.5,129.0,0.75,17.0,276.0,111.31,76.8
2018,2,4,9,30,394.0,147.0,0.7,17.7,306.0,148.69,101.4
2018,2,4,9,45,479.5,142.5,0.65,18.45,354.0,181.13,121.98
2018,2,4,10,0,565.0,138.0,0.6,19.2,402.0,221.16,150.9
2018,2,4,10,15,548.0,153.0,0.8,19.65,423.0,259.41,184.07
2018,2,4,10,30,531.0,168.0,1.0,20.1,444.0,295.56,215.55
2018,2,4,10,45,531.5,177.0,1.2,20.6,464.0,330.3,245.07
2018,2,4,11,0,532.0,186.0,1.4,21.1,484.0,364.23,273.46
2018,2,4,11,15,560.0,184.0,1.5,21.25,506.0,398.92,301.87
2018,2,4,11,30,588.0,182.0,1.6,21.4,528.0,434.32,330.5
2018,2,4,11,45,678.0,156.5,1.7,21.55,561.0,480.31,366.77
2018,2,4,12,0,768.0,131.0,1.8,21.7,594.0,527.84,404.09
2018,2,4,12,15,729.0,143.5,1.8,21.75,584.0,544.13,417.35
2018,2,4,12,30,690.0,156.0,1.8,21.8,574.0,556.34,427.36
2018,2,4,12,45,549.0,196.0,1.85,21.85,526.5,527.92,406.63
2018,2,4,13,0,408.0,236.0,1.9,21.9,479.0,489.47,377.98
2018,2,4,13,15,494.0,205.5,1.9,21.85,492.5,530.01,410.22
2018,2,4,13,30,580.0,175.0,1.9,21.8,506.0,564.66,437.68
2018,2,4,13,45,637.0,150.0,1.9,21.75,501.0,588.92,457.11
2018,2,4,14,0,694.0,125.0,1.9,21.7,496.0,607.38,472.48
2018,2,4,14,15,713.0,112.0,1.75,21.4,475.0,610.53,475.8
2018,2,4,14,30,732.0,99.0,1.6,21.1,454.0,610.63,476.93
2018,2,4,14,45,643.5,111.0,1.5,20.8,406.5,565.14,443.5
2018,2,4,15,0,555.0,123.0,1.4,20.5,359.0,517.6,408.36
2018,2,4,15,15,543.5,111.5,1.4,20.5,324.5,493.62,391.57
2018,2,4,15,30,532.0,100.0,1.4,20.5,290.0,467.7,372.71
2018,2,4,15,45,485.5,92.5,1.15,19.05,248.5,419.27,336.68
2018,2,4,16,0,439.0,85.0,0.9,17.6,207.0,375.51,303.09
2018,2,4,16,15,446.0,69.0,0.95,16.95,173.5,355.01,287.11
2018,2,4,16,30,453.0,53.0,1.0,16.3,140.0,329.72,265.64
2018,2,4,16,45,437.5,43.0,1.05,15.65,107.5,297.84,236.61
2018,2,4,17,0,422.0,33.0,1.1,15.0,75.0,265.89,201.68
2018,2,4,17,15,258.5,21.5,1.1,14.75,43.0,155.24,34.41
2018,2,4,17,30,95.0,10.0,1.1,14.5,11.0,48.04,0.0
2018,2,4,17,45,47.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.0,2.0,0.55,11.8,1.5,0.0,0.0
2018,2,5,7,0,32.0,4.0,0.5,12.1,3.0,0.0,0.0
2018,2,5,7,15,162.0,14.5,0.5,12.8,24.5,13.82,0.0
2018,2,5,7,30,292.0,25.0,0.5,13.5,46.0,20.37,9.15
2018,2,5,7,45,410.0,35.0,0.5,14.25,89.5,27.56,18.23
2018,2,5,8,0,528.0,45.0,0.5,15.0,133.0,34.47,24.82
2018,2,5,8,15,632.0,46.5,0.65,15.55,184.0,37.0,27.31
2018,2,5,8,30,736.0,48.0,0.8,16.1,235.0,36.72,27.12
2018,2,5,8,45,776.0,51.5,0.9,16.65,282.0,38.24,28.42
2018,2,5,9,0,816.0,55.0,1.0,17.2,329.0,39.79,29.67
2018,2,5,9,15,844.5,57.0,1.2,17.85,372.0,86.58,43.22
2018,2,5,9,30,873.0,59.0,1.4,18.5,415.0,136.16,71.31
2018,2,5,9,45,894.0,60.0,1.6,19.2,453.5,185.64,108.07
2018,2,5,10,0,915.0,61.0,1.8,19.9,492.0,235.94,149.76
2018,2,5,10,15,926.5,62.0,1.95,20.3,523.0,284.48,192.36
2018,2,5,10,30,938.0,63.0,2.1,20.7,554.0,332.49,234.89
2018,2,5,10,45,945.0,64.5,2.25,21.15,578.5,378.68,275.64
2018,2,5,11,0,952.0,66.0,2.4,21.6,603.0,423.52,314.54
2018,2,5,11,15,956.5,67.0,2.55,21.75,620.0,465.3,350.64
2018,2,5,11,30,961.0,68.0,2.7,21.9,637.0,505.13,384.45
2018,2,5,11,45,963.0,69.0,2.85,22.1,646.5,541.62,414.94
2018,2,5,12,0,965.0,70.0,3.0,22.3,656.0,575.64,442.94
2018,2,5,12,15,963.0,71.0,3.0,22.35,657.0,604.87,466.65
2018,2,5,12,30,961.0,72.0,3.0,22.4,658.0,631.15,487.74
2018,2,5,12,45,955.5,73.0,3.05,22.4,650.5,652.31,505.01
2018,2,5,13,0,950.0,74.0,3.1,22.4,643.0,670.24,519.7
2018,2,5,13,15,946.0,73.0,3.05,22.35,628.5,683.73,530.76
2018,2,5,13,30,942.0,72.0,3.0,22.3,614.0,693.92,539.31
2018,2,5,13,45,934.5,71.0,2.95,22.2,591.5,698.5,543.82
2018,2,5,14,0,927.0,70.0,2.9,22.1,569.0,699.74,545.88
2018,2,5,14,15,915.0,68.5,2.8,21.85,539.0,694.13,542.9
2018,2,5,14,30,903.0,67.0,2.7,21.6,509.0,685.3,537.64
2018,2,5,14,45,880.5,65.0,2.6,21.35,470.5,665.84,524.6
2018,2,5,15,0,858.0,63.0,2.5,21.1,432.0,643.62,509.25
2018,2,5,15,15,839.5,60.5,2.5,21.1,393.0,620.87,493.22
2018,2,5,15,30,821.0,58.0,2.5,21.1,354.0,600.35,478.26
2018,2,5,15,45,703.0,65.0,1.85,19.5,295.5,523.42,419.62
2018,2,5,16,0,585.0,72.0,1.2,17.9,237.0,452.25,363.69
2018,2,5,16,15,489.0,64.5,1.2,17.0,185.5,376.36,304.67
2018,2,5,16,30,393.0,57.0,1.2,16.1,134.0,303.58,245.7
2018,2,5,16,45,427.5,43.5,1.25,15.15,106.0,295.08,236.03
2018,2,5,17,0,462.0,30.0,1.3,14.2,78.0,276.85,212.72
2018,2,5,17,15,289.0,20.5,1.25,14.05,45.0,170.39,60.11
2018,2,5,17,30,116.0,11.0,1.2,13.9,12.0,57.89,0.0
2018,2,5,17,45,58.0,5.5,1.2,13.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,6,45,15.5,2.0,1.1,8.85,1.5,0.0,0.0
2018,2,6,7,0,31.0,4.0,1.0,9.2,3.0,0.0,0.0
2018,2,6,7,15,211.5,15.0,1.05,10.15,29.5,14.3,0.0
2018,2,6,7,30,392.0,26.0,1.1,11.1,56.0,21.26,10.49
2018,2,6,7,45,524.5,31.5,1.1,12.05,102.0,26.53,17.56
2018,2,6,8,0,657.0,37.0,1.1,13.0,148.0,29.98,21.07
2018,2,6,8,15,718.5,41.0,1.15,13.65,197.0,32.02,23.08
2018,2,6,8,30,780.0,45.0,1.2,14.3,246.0,34.12,25.0
2018,2,6,8,45,819.0,48.0,1.25,15.0,294.0,40.11,30.28
2018,2,6,9,0,858.0,51.0,1.3,15.7,342.0,42.26,32.05
2018,2,6,9,15,885.5,52.5,1.45,16.35,386.0,87.71,42.22
2018,2,6,9,30,913.0,54.0,1.6,17.0,430.0,138.9,72.01
2018,2,6,9,45,933.0,55.0,1.8,17.65,469.5,190.23,110.87
2018,2,6,10,0,953.0,56.0,2.0,18.3,509.0,242.25,154.61
2018,2,6,10,15,966.0,57.5,2.1,18.75,542.0,293.42,199.71
2018,2,6,10,30,979.0,59.0,2.2,19.2,575.0,344.14,244.69
2018,2,6,10,45,987.5,59.5,2.3,19.6,600.5,391.75,286.89
2018,2,6,11,0,996.0,60.0,2.4,20.0,626.0,438.03,327.17
2018,2,6,11,15,1001.5,60.0,2.4,20.2,643.5,481.01,364.05
2018,2,6,11,30,1007.0,60.0,2.4,20.4,661.0,521.97,398.4
2018,2,6,11,45,1009.5,61.0,2.45,20.6,671.0,560.23,429.99
2018,2,6,12,0,1012.0,62.0,2.5,20.8,681.0,595.94,458.93
2018,2,6,12,15,1010.5,63.0,2.45,20.85,682.5,626.73,483.49
2018,2,6,12,30,1009.0,64.0,2.4,20.9,684.0,654.46,505.27
2018,2,6,12,45,1005.0,65.0,2.4,20.95,677.0,677.53,523.51
2018,2,6,13,0,1001.0,66.0,2.4,21.0,670.0,697.26,539.07
2018,2,6,13,15,995.5,66.0,2.4,20.95,654.5,711.59,550.79
2018,2,6,13,30,990.0,66.0,2.4,20.9,639.0,722.43,559.93
2018,2,6,13,45,980.5,65.0,2.35,20.85,615.0,726.04,563.42
2018,2,6,14,0,971.0,64.0,2.3,20.8,591.0,726.11,564.1
2018,2,6,14,15,959.0,63.0,2.25,20.5,560.5,721.04,561.8
2018,2,6,14,30,947.0,62.0,2.2,20.2,530.0,712.62,557.23
2018,2,6,14,45,929.5,61.0,2.1,19.95,493.0,697.32,547.36
2018,2,6,15,0,912.0,60.0,2.0,19.7,456.0,679.04,535.38
2018,2,6,15,15,888.5,58.0,2.0,19.7,413.5,652.92,517.12
2018,2,6,15,30,865.0,56.0,2.0,19.7,371.0,624.45,496.67
2018,2,6,15,45,830.5,53.0,1.55,18.2,324.0,585.91,468.19
2018,2,6,16,0,796.0,50.0,1.1,16.7,277.0,550.5,440.51
2018,2,6,16,15,744.0,46.0,1.15,15.9,228.5,498.23,400.81
2018,2,6,16,30,692.0,42.0,1.2,15.1,180.0,446.19,358.99
2018,2,6,16,45,603.0,36.0,1.2,14.25,133.0,373.48,298.18
2018,2,6,17,0,514.0,30.0,1.2,13.4,86.0,304.07,235.06
2018,2,6,17,15,327.0,21.0,1.2,13.25,50.0,190.3,86.17
2018,2,6,17,30,140.0,12.0,1.2,13.1,14.0,69.13,0.0
2018,2,6,17,45,70.0,6.0,1.2,12.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,29.5,3.0,1.25,8.9,2.5,0.0,0.0
2018,2,7,7,0,59.0,6.0,1.2,9.2,5.0,0.0,0.0
2018,2,7,7,15,227.5,16.5,1.35,10.25,32.0,15.73,0.0
2018,2,7,7,30,396.0,27.0,1.5,11.3,59.0,22.07,11.57
2018,2,7,7,45,504.0,33.5,1.65,12.35,102.5,28.36,19.17
2018,2,7,8,0,612.0,40.0,1.8,13.4,146.0,32.62,23.37
2018,2,7,8,15,673.0,44.5,1.85,14.1,193.5,34.93,25.62
2018,2,7,8,30,734.0,49.0,1.9,14.8,241.0,37.31,27.77
2018,2,7,8,45,773.0,53.0,1.95,15.45,288.0,39.21,29.4
2018,2,7,9,0,812.0,57.0,2.0,16.1,335.0,41.11,30.95
2018,2,7,9,15,839.5,58.5,2.15,16.95,378.0,92.56,46.55
2018,2,7,9,30,867.0,60.0,2.3,17.8,421.0,141.69,75.73
2018,2,7,9,45,886.5,61.5,2.45,18.6,459.0,191.31,113.56
2018,2,7,10,0,906.0,63.0,2.6,19.4,497.0,241.64,155.85
2018,2,7,10,15,918.5,65.0,2.65,19.85,529.5,291.11,199.4
2018,2,7,10,30,931.0,67.0,2.7,20.3,562.0,340.19,242.8
2018,2,7,10,45,939.5,67.5,2.7,20.8,586.5,385.93,283.04
2018,2,7,11,0,948.0,68.0,2.7,21.3,611.0,430.43,321.4
2018,2,7,11,15,953.0,69.0,2.65,21.5,628.5,472.45,357.19
2018,2,7,11,30,958.0,70.0,2.6,21.7,646.0,512.56,390.54
2018,2,7,11,45,960.0,70.5,2.6,21.9,655.0,548.62,420.14
2018,2,7,12,0,962.0,71.0,2.6,22.1,664.0,582.2,447.18
2018,2,7,12,15,958.5,72.5,2.5,22.2,664.5,611.1,469.94
2018,2,7,12,30,955.0,74.0,2.4,22.3,665.0,637.0,489.96
2018,2,7,12,45,948.0,76.0,2.35,22.35,657.5,658.22,506.46
2018,2,7,13,0,941.0,78.0,2.3,22.4,650.0,676.18,520.34
2018,2,7,13,15,935.5,77.0,2.2,22.35,634.5,688.67,530.1
2018,2,7,13,30,930.0,76.0,2.1,22.3,619.0,697.84,537.36
2018,2,7,13,45,921.5,75.5,2.0,22.25,596.5,702.25,541.09
2018,2,7,14,0,913.0,75.0,1.9,22.2,574.0,703.35,542.3
2018,2,7,14,15,900.5,73.5,1.8,21.95,544.0,697.39,538.83
2018,2,7,14,30,888.0,72.0,1.7,21.7,514.0,688.24,533.23
2018,2,7,14,45,870.0,70.5,1.55,21.45,478.0,672.38,522.52
2018,2,7,15,0,852.0,69.0,1.4,21.2,442.0,658.22,512.61
2018,2,7,15,15,827.5,66.0,1.4,21.2,400.5,631.05,493.84
2018,2,7,15,30,803.0,63.0,1.4,21.2,359.0,601.6,473.06
2018,2,7,15,45,766.5,60.0,1.1,19.8,313.5,562.72,444.94
2018,2,7,16,0,730.0,57.0,0.8,18.4,268.0,522.61,414.72
2018,2,7,16,15,673.5,52.5,0.85,17.5,220.5,468.34,374.2
2018,2,7,16,30,617.0,48.0,0.9,16.6,173.0,414.51,331.75
2018,2,7,16,45,525.0,41.0,1.0,15.7,127.5,346.14,275.41
2018,2,7,17,0,433.0,34.0,1.1,14.8,82.0,277.51,214.77
2018,2,7,17,15,278.0,23.5,1.1,14.35,48.5,173.04,90.39
2018,2,7,17,30,123.0,13.0,1.1,13.9,15.0,63.5,0.0
2018,2,7,17,45,61.5,6.5,1.1,13.45,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,6,45,29.0,3.5,0.95,10.75,3.0,0.0,0.0
2018,2,8,7,0,58.0,7.0,0.9,11.0,6.0,0.0,0.0
2018,2,8,7,15,225.0,17.5,0.9,11.9,33.5,16.68,0.0
2018,2,8,7,30,392.0,28.0,0.9,12.8,61.0,22.86,12.53
2018,2,8,7,45,500.5,35.0,0.9,13.65,105.0,27.16,18.09
2018,2,8,8,0,609.0,42.0,0.9,14.5,149.0,34.37,24.86
2018,2,8,8,15,671.0,47.0,0.9,15.1,197.5,37.05,27.44
2018,2,8,8,30,733.0,52.0,0.9,15.7,246.0,39.77,29.89
2018,2,8,8,45,772.5,55.5,0.95,16.35,293.0,41.15,31.02
2018,2,8,9,0,812.0,59.0,1.0,17.0,340.0,43.97,33.37
2018,2,8,9,15,841.0,60.5,0.95,17.8,383.5,91.35,44.33
2018,2,8,9,30,870.0,62.0,0.9,18.6,427.0,146.39,78.66
2018,2,8,9,45,890.5,63.5,0.9,19.4,466.0,196.48,116.61
2018,2,8,10,0,911.0,65.0,0.9,20.2,505.0,247.38,158.7
2018,2,8,10,15,924.0,66.0,1.0,20.7,537.0,296.5,201.26
2018,2,8,10,30,937.0,67.0,1.1,21.2,569.0,345.22,243.57
2018,2,8,10,45,946.0,68.0,1.15,21.7,594.5,391.94,283.68
2018,2,8,11,0,955.0,69.0,1.2,22.2,620.0,437.46,321.92
2018,2,8,11,15,961.0,69.5,1.3,22.4,637.5,479.81,357.45
2018,2,8,11,30,967.0,70.0,1.4,22.6,655.0,520.3,390.74
2018,2,8,11,45,970.0,70.0,1.45,22.8,664.5,556.74,420.08
2018,2,8,12,0,973.0,70.0,1.5,23.0,674.0,590.74,446.96
2018,2,8,12,15,974.0,70.0,1.55,23.05,675.5,621.0,470.88
2018,2,8,12,30,975.0,70.0,1.6,23.1,677.0,648.42,492.35
2018,2,8,12,45,973.5,69.0,1.65,23.15,670.0,670.31,509.61
2018,2,8,13,0,972.0,68.0,1.7,23.2,663.0,688.99,524.43
2018,2,8,13,15,967.5,67.5,1.75,23.15,648.0,702.99,536.0
2018,2,8,13,30,963.0,67.0,1.8,23.1,633.0,713.62,545.13
2018,2,8,13,45,955.5,66.5,1.8,23.0,610.5,718.85,549.72
2018,2,8,14,0,948.0,66.0,1.8,22.9,588.0,720.67,552.0
2018,2,8,14,15,937.0,64.5,1.8,22.7,558.0,715.6,549.82
2018,2,8,14,30,926.0,63.0,1.8,22.5,528.0,707.23,545.47
2018,2,8,14,45,910.0,61.0,1.75,22.25,491.5,691.71,535.87
2018,2,8,15,0,894.0,59.0,1.7,22.0,455.0,673.21,524.19
2018,2,8,15,15,871.5,57.5,1.7,22.0,413.5,648.31,507.53
2018,2,8,15,30,849.0,56.0,1.7,22.0,372.0,621.11,488.36
2018,2,8,15,45,816.0,53.0,1.35,20.5,326.0,583.46,461.35
2018,2,8,16,0,783.0,50.0,1.0,19.0,280.0,549.06,435.39
2018,2,8,16,15,733.0,46.0,1.05,18.05,232.0,497.81,397.38
2018,2,8,16,30,683.0,42.0,1.1,17.1,184.0,446.78,357.29
2018,2,8,16,45,598.5,36.5,1.15,16.2,137.0,376.59,299.58
2018,2,8,17,0,514.0,31.0,1.2,15.3,90.0,309.45,240.11
2018,2,8,17,15,345.5,22.5,1.2,14.95,54.0,205.39,119.11
2018,2,8,17,30,177.0,14.0,1.2,14.6,18.0,87.5,0.0
2018,2,8,17,45,88.5,7.0,1.2,14.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,6,45,41.0,3.5,0.85,11.15,3.0,0.0,0.0
2018,2,9,7,0,82.0,7.0,0.8,11.4,6.0,0.0,0.0
2018,2,9,7,15,273.0,16.5,0.9,12.2,36.0,15.73,0.0
2018,2,9,7,30,464.0,26.0,1.0,13.0,66.0,22.74,12.76
2018,2,9,7,45,564.5,31.5,1.05,13.85,111.5,26.1,17.2
2018,2,9,8,0,665.0,37.0,1.1,14.7,157.0,29.57,20.62
2018,2,9,8,15,722.0,41.0,1.2,15.3,205.5,31.65,22.61
2018,2,9,8,30,779.0,45.0,1.3,15.9,254.0,37.85,28.14
2018,2,9,8,45,815.5,47.5,1.4,16.5,301.5,39.67,29.67
2018,2,9,9,0,852.0,50.0,1.5,17.1,349.0,45.56,34.74
2018,2,9,9,15,876.5,52.0,1.6,17.8,392.5,95.1,45.4
2018,2,9,9,30,901.0,54.0,1.7,18.5,436.0,146.3,77.19
2018,2,9,9,45,918.0,55.5,1.85,19.2,474.5,197.31,116.78
2018,2,9,10,0,935.0,57.0,2.0,19.9,513.0,248.78,160.37
2018,2,9,10,15,947.0,58.5,2.15,20.45,545.5,299.16,204.7
2018,2,9,10,30,959.0,60.0,2.3,21.0,578.0,349.05,248.67
2018,2,9,10,45,967.5,60.5,2.5,21.55,603.0,396.07,289.97
2018,2,9,11,0,976.0,61.0,2.7,22.1,628.0,441.8,329.38
2018,2,9,11,15,981.5,62.0,2.8,22.4,646.0,485.19,366.22
2018,2,9,11,30,987.0,63.0,2.9,22.7,664.0,526.64,400.67
2018,2,9,11,45,990.0,63.5,3.0,23.0,674.0,564.21,431.42
2018,2,9,12,0,993.0,64.0,3.1,23.3,684.0,599.29,459.62
2018,2,9,12,15,992.5,65.0,3.2,23.35,686.0,630.25,484.67
2018,2,9,12,30,992.0,66.0,3.3,23.4,688.0,658.25,507.14
2018,2,9,12,45,988.5,66.5,3.35,23.5,681.0,680.82,525.09
2018,2,9,13,0,985.0,67.0,3.4,23.6,674.0,700.1,540.43
2018,2,9,13,15,980.0,67.0,3.4,23.5,659.0,714.53,552.34
2018,2,9,13,30,975.0,67.0,3.4,23.4,644.0,725.53,561.56
2018,2,9,13,45,960.0,67.5,3.4,23.3,618.5,726.92,563.41
2018,2,9,14,0,945.0,68.0,3.4,23.2,593.0,724.78,562.94
2018,2,9,14,15,910.0,70.0,3.3,22.85,554.0,707.29,551.63
2018,2,9,14,30,875.0,72.0,3.2,22.5,515.0,686.64,538.15
2018,2,9,14,45,861.5,70.0,3.1,22.15,481.0,673.14,529.92
2018,2,9,15,0,848.0,68.0,3.0,21.8,447.0,661.38,522.89
2018,2,9,15,15,852.0,62.5,3.0,21.8,413.0,645.14,512.08
2018,2,9,15,30,856.0,57.0,3.0,21.8,379.0,630.34,501.86
2018,2,9,15,45,783.5,57.5,2.25,20.2,324.5,576.65,461.32
2018,2,9,16,0,711.0,58.0,1.5,18.6,270.0,518.23,415.86
2018,2,9,16,15,557.5,61.0,1.45,17.55,209.5,420.22,340.09
2018,2,9,16,30,404.0,64.0,1.4,16.5,149.0,321.53,261.05
2018,2,9,16,45,372.5,50.0,1.35,15.45,113.0,280.27,225.93
2018,2,9,17,0,341.0,36.0,1.3,14.4,77.0,237.75,186.76
2018,2,9,17,15,236.5,25.0,1.3,14.25,47.0,160.5,99.9
2018,2,9,17,30,132.0,14.0,1.3,14.1,17.0,69.11,0.0
2018,2,9,17,45,66.0,7.0,1.25,13.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,6,45,22.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,2,10,7,0,45.0,5.0,0.8,8.5,5.0,4.77,0.0
2018,2,10,7,15,104.0,18.5,0.95,9.15,26.0,17.63,0.0
2018,2,10,7,30,163.0,32.0,1.1,9.8,47.0,25.05,15.18
2018,2,10,7,45,287.0,44.0,1.25,10.45,89.5,33.81,24.34
2018,2,10,8,0,411.0,56.0,1.4,11.1,132.0,43.34,33.3
2018,2,10,8,15,566.5,54.5,1.55,11.75,191.0,39.59,30.12
2018,2,10,8,30,722.0,53.0,1.7,12.4,250.0,40.29,30.76
2018,2,10,8,45,775.5,54.0,1.85,13.1,299.5,39.61,30.05
2018,2,10,9,0,829.0,55.0,2.0,13.8,349.0,51.82,40.79
2018,2,10,9,15,854.0,57.5,2.3,14.6,392.5,100.85,50.67
2018,2,10,9,30,879.0,60.0,2.6,15.4,436.0,151.62,83.34
2018,2,10,9,45,895.5,62.0,2.9,16.2,474.0,202.11,123.43
2018,2,10,10,0,912.0,64.0,3.2,17.0,512.0,253.03,167.34
2018,2,10,10,15,924.5,65.5,3.3,17.3,544.5,302.68,211.91
2018,2,10,10,30,937.0,67.0,3.4,17.6,577.0,351.92,256.22
2018,2,10,10,45,945.5,68.0,3.55,17.95,602.0,398.63,298.08
2018,2,10,11,0,954.0,69.0,3.7,18.3,627.0,444.11,338.11
2018,2,10,11,15,959.0,69.5,3.75,18.45,644.5,486.14,374.72
2018,2,10,11,30,964.0,70.0,3.8,18.6,662.0,526.23,408.95
2018,2,10,11,45,933.0,82.0,3.85,18.75,662.0,556.94,435.16
2018,2,10,12,0,902.0,94.0,3.9,18.9,662.0,583.25,457.23
2018,2,10,12,15,886.5,99.5,3.9,18.95,658.5,608.3,477.93
2018,2,10,12,30,871.0,105.0,3.9,19.0,655.0,630.27,495.85
2018,2,10,12,45,777.0,134.0,3.95,19.05,621.0,624.12,491.69
2018,2,10,13,0,683.0,163.0,4.0,19.1,587.0,611.94,482.69
2018,2,10,13,15,745.0,138.5,4.1,19.05,591.0,642.66,508.25
2018,2,10,13,30,807.0,114.0,4.2,19.0,595.0,670.21,531.28
2018,2,10,13,45,793.0,112.5,4.25,18.95,571.0,669.51,531.94
2018,2,10,14,0,779.0,111.0,4.3,18.9,547.0,665.72,530.43
2018,2,10,14,15,827.5,93.0,4.3,18.6,534.5,684.13,546.83
2018,2,10,14,30,876.0,75.0,4.3,18.3,522.0,694.41,556.47
2018,2,10,14,45,884.5,69.0,4.3,18.05,493.5,691.26,555.83
2018,2,10,15,0,893.0,63.0,4.3,17.8,465.0,684.74,552.8
2018,2,10,15,15,856.5,62.5,4.3,17.8,419.5,651.63,529.02
2018,2,10,15,30,820.0,62.0,4.3,17.8,374.0,621.37,506.28
2018,2,10,15,45,779.0,58.5,3.7,16.7,325.5,578.25,473.62
2018,2,10,16,0,738.0,55.0,3.1,15.6,277.0,534.08,439.14
2018,2,10,16,15,630.0,55.5,2.75,14.6,222.5,458.18,378.2
2018,2,10,16,30,522.0,56.0,2.4,13.6,168.0,382.98,315.97
2018,2,10,16,45,408.5,48.0,2.1,12.6,122.0,298.84,244.72
2018,2,10,17,0,295.0,40.0,1.8,11.6,76.0,219.65,175.34
2018,2,10,17,15,215.0,26.5,1.75,11.15,46.5,154.36,102.62
2018,2,10,17,30,135.0,13.0,1.7,10.7,17.0,69.91,0.0
2018,2,10,17,45,67.5,6.5,1.65,10.3,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,45,38.0,3.5,1.15,7.15,3.5,0.0,0.0
2018,2,11,7,0,76.0,7.0,1.1,7.5,7.0,6.67,0.0
2018,2,11,7,15,259.5,18.0,1.35,8.45,39.0,14.85,0.0
2018,2,11,7,30,443.0,29.0,1.6,9.4,71.0,25.51,15.84
2018,2,11,7,45,543.0,35.5,1.85,10.35,117.0,29.68,20.73
2018,2,11,8,0,643.0,42.0,2.1,11.3,163.0,33.89,24.84
2018,2,11,8,15,701.0,46.5,2.3,12.1,212.0,36.18,27.01
2018,2,11,8,30,759.0,51.0,2.5,12.9,261.0,38.5,29.08
2018,2,11,8,45,796.5,54.0,2.7,13.65,308.5,39.53,29.89
2018,2,11,9,0,834.0,57.0,2.9,14.4,356.0,50.47,30.01
2018,2,11,9,15,858.5,60.0,3.05,14.95,400.0,105.99,53.89
2018,2,11,9,30,883.0,63.0,3.2,15.5,444.0,157.53,87.85
2018,2,11,9,45,900.0,64.5,3.35,16.05,482.5,208.07,128.39
2018,2,11,10,0,917.0,66.0,3.5,16.6,521.0,259.07,172.69
2018,2,11,10,15,862.5,85.5,3.6,16.8,534.5,302.48,214.59
2018,2,11,10,30,808.0,105.0,3.7,17.0,548.0,344.78,254.78
2018,2,11,10,45,854.5,96.5,3.8,17.25,583.5,391.89,295.74
2018,2,11,11,0,901.0,88.0,3.9,17.5,619.0,443.77,340.0
2018,2,11,11,15,905.0,89.5,4.0,17.45,636.0,484.54,375.82
2018,2,11,11,30,909.0,91.0,4.1,17.4,653.0,523.45,409.44
2018,2,11,11,45,774.0,137.5,4.2,17.35,621.0,529.6,416.9
2018,2,11,12,0,639.0,184.0,4.3,17.3,589.0,528.26,417.48
2018,2,11,12,15,528.0,217.0,4.25,16.9,552.0,516.23,409.4
2018,2,11,12,30,417.0,250.0,4.2,16.5,515.0,498.93,396.49
2018,2,11,12,45,237.5,251.0,4.15,16.1,401.5,397.47,317.43
2018,2,11,13,0,58.0,252.0,4.1,15.7,288.0,280.51,223.47
2018,2,11,13,15,104.0,234.5,4.0,15.35,297.5,302.73,243.03
2018,2,11,13,30,150.0,217.0,3.9,15.0,307.0,319.97,258.47
2018,2,11,13,45,381.0,189.5,3.75,14.65,407.0,469.49,381.31
