Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,5,45,5.0,6.5,0.85,9.15,6.5,0.0,0.0
2018,4,4,6,0,10.0,13.0,0.8,9.4,13.0,12.39,0.0
2018,4,4,6,15,21.5,28.0,0.9,9.9,30.5,25.02,14.7
2018,4,4,6,30,33.0,43.0,1.0,10.4,48.0,38.04,28.07
2018,4,4,6,45,20.0,42.5,1.15,10.9,46.0,38.84,29.34
2018,4,4,7,0,7.0,42.0,1.3,11.4,44.0,39.03,29.71
2018,4,4,7,15,9.5,78.0,1.35,12.05,81.0,70.67,58.07
2018,4,4,7,30,12.0,114.0,1.4,12.7,118.0,100.02,83.78
2018,4,4,7,45,97.5,147.0,1.45,13.35,188.5,113.61,95.17
2018,4,4,8,0,183.0,180.0,1.5,14.0,259.0,141.36,110.1
2018,4,4,8,15,244.5,198.0,1.5,14.65,317.5,165.94,123.12
2018,4,4,8,30,306.0,216.0,1.5,15.3,376.0,204.93,149.66
2018,4,4,8,45,415.0,208.5,1.5,15.95,446.5,234.67,168.7
2018,4,4,9,0,524.0,201.0,1.5,16.6,517.0,281.81,203.69
2018,4,4,9,15,556.5,204.5,1.55,17.1,561.5,325.81,239.94
2018,4,4,9,30,589.0,208.0,1.6,17.6,606.0,372.74,278.41
2018,4,4,9,45,503.5,251.0,1.7,18.15,604.0,406.81,307.91
2018,4,4,10,0,418.0,294.0,1.8,18.7,602.0,432.52,329.32
2018,4,4,10,15,361.5,328.5,1.85,18.75,602.5,461.18,351.93
2018,4,4,10,30,305.0,363.0,1.9,18.8,603.0,480.5,366.68
2018,4,4,10,45,299.5,376.5,1.9,18.9,617.5,507.46,386.73
2018,4,4,11,0,294.0,390.0,1.9,19.0,632.0,533.68,405.83
2018,4,4,11,15,323.0,388.0,1.85,18.8,658.5,568.73,431.92
2018,4,4,11,30,352.0,386.0,1.8,18.6,685.0,605.07,458.64
2018,4,4,11,45,293.5,405.5,1.7,18.45,656.0,597.22,451.64
2018,4,4,12,0,235.0,425.0,1.6,18.3,627.0,582.81,440.09
2018,4,4,12,15,281.5,413.0,1.5,18.25,654.5,624.22,470.35
2018,4,4,12,30,328.0,401.0,1.4,18.2,682.0,664.16,498.77
2018,4,4,12,45,435.0,362.0,1.35,18.15,730.0,734.69,549.81
2018,4,4,13,0,542.0,323.0,1.3,18.1,778.0,803.09,598.23
2018,4,4,13,15,545.0,311.5,1.45,18.3,761.0,807.65,602.72
2018,4,4,13,30,548.0,300.0,1.6,18.5,744.0,809.84,606.32
2018,4,4,13,45,501.5,304.5,1.75,18.65,701.0,781.68,588.06
2018,4,4,14,0,455.0,309.0,1.9,18.8,658.0,751.03,568.0
2018,4,4,14,15,363.5,319.5,2.05,18.8,591.0,674.07,514.38
2018,4,4,14,30,272.0,330.0,2.2,18.8,524.0,606.9,466.25
2018,4,4,14,45,206.5,313.5,2.35,18.75,456.0,520.43,403.95
2018,4,4,15,0,141.0,297.0,2.5,18.7,388.0,446.48,348.98
2018,4,4,15,15,284.0,252.0,2.5,18.7,419.5,533.93,420.3
2018,4,4,15,30,427.0,207.0,2.5,18.7,451.0,615.28,484.93
2018,4,4,15,45,409.5,193.5,2.5,18.1,411.0,579.33,459.96
2018,4,4,16,0,392.0,180.0,2.5,17.5,371.0,542.49,434.65
2018,4,4,16,15,256.0,160.0,2.3,16.85,279.0,392.37,318.66
2018,4,4,16,30,120.0,140.0,2.1,16.2,187.0,249.98,204.18
2018,4,4,16,45,122.0,128.5,1.9,15.6,170.5,237.41,195.22
2018,4,4,17,0,124.0,117.0,1.7,15.0,154.0,225.01,185.5
2018,4,4,17,15,85.5,95.0,1.55,14.2,118.0,172.14,141.22
2018,4,4,17,30,47.0,73.0,1.4,13.4,82.0,112.36,90.28
2018,4,4,17,45,30.0,52.5,1.25,12.65,57.5,78.92,61.02
2018,4,4,18,0,13.0,32.0,1.1,11.9,33.0,45.27,30.59
2018,4,4,18,15,8.0,17.5,1.05,11.7,18.0,23.76,0.0
2018,4,4,18,30,3.0,3.0,1.0,11.5,3.0,2.86,0.0
2018,4,4,18,45,1.5,1.5,1.0,11.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,3.0,1.0,8.2,3.0,0.0,0.0
2018,4,5,6,0,2.0,6.0,1.0,8.6,6.0,5.72,0.0
2018,4,5,6,15,1.0,13.5,1.1,9.25,13.5,12.51,4.78
2018,4,5,6,30,0.0,21.0,1.2,9.9,21.0,19.47,11.72
2018,4,5,6,45,15.0,40.0,1.35,10.55,43.5,36.84,27.64
2018,4,5,7,0,30.0,59.0,1.5,11.2,66.0,53.0,42.33
2018,4,5,7,15,52.5,81.5,1.45,11.85,98.0,71.37,58.71
2018,4,5,7,30,75.0,104.0,1.4,12.5,130.0,84.22,69.85
2018,4,5,7,45,43.0,112.5,1.35,13.1,128.0,96.34,80.12
2018,4,5,8,0,11.0,121.0,1.3,13.7,126.0,108.87,86.15
2018,4,5,8,15,20.5,159.0,1.1,13.95,169.5,142.1,112.45
2018,4,5,8,30,30.0,197.0,0.9,14.2,213.0,169.09,133.11
2018,4,5,8,45,77.0,237.0,0.75,14.5,282.5,212.42,165.03
2018,4,5,9,0,124.0,277.0,0.6,14.8,352.0,254.56,195.78
2018,4,5,9,15,100.5,278.5,0.55,15.4,342.0,266.43,205.16
2018,4,5,9,30,77.0,280.0,0.5,16.0,332.0,268.17,206.52
2018,4,5,9,45,203.5,306.5,0.45,16.6,455.0,342.24,260.67
2018,4,5,10,0,330.0,333.0,0.4,17.2,578.0,429.92,323.82
2018,4,5,10,15,330.0,346.5,0.55,17.8,599.5,461.69,347.36
2018,4,5,10,30,330.0,360.0,0.7,18.4,621.0,493.2,370.82
2018,4,5,10,45,389.5,351.0,0.8,18.95,667.5,540.66,405.6
2018,4,5,11,0,449.0,342.0,0.9,19.5,714.0,590.57,441.66
2018,4,5,11,15,347.0,379.0,1.05,19.6,669.5,578.42,432.71
2018,4,5,11,30,245.0,416.0,1.2,19.7,625.0,557.34,417.25
2018,4,5,11,45,351.0,385.5,1.4,19.75,687.0,623.02,467.41
2018,4,5,12,0,457.0,355.0,1.6,19.8,749.0,695.88,521.44
2018,4,5,12,15,293.0,387.5,1.85,19.55,640.0,610.51,460.23
2018,4,5,12,30,129.0,420.0,2.1,19.3,531.0,514.12,389.42
2018,4,5,12,45,89.0,397.0,2.35,19.05,473.0,459.03,350.3
2018,4,5,13,0,49.0,374.0,2.6,18.8,415.0,406.62,311.73
2018,4,5,13,15,55.5,374.0,2.65,18.5,419.5,416.34,320.16
2018,4,5,13,30,62.0,374.0,2.7,18.2,424.0,426.16,328.46
2018,4,5,13,45,94.0,373.0,2.75,17.9,446.5,457.91,354.13
2018,4,5,14,0,126.0,372.0,2.8,17.6,469.0,501.11,388.08
2018,4,5,14,15,110.5,353.5,2.8,17.35,436.0,459.97,357.95
2018,4,5,14,30,95.0,335.0,2.8,17.1,403.0,429.39,335.75
2018,4,5,14,45,95.5,314.5,2.85,16.85,379.5,410.41,322.77
2018,4,5,15,0,96.0,294.0,2.9,16.6,356.0,390.82,309.15
2018,4,5,15,15,104.5,271.5,2.9,16.6,335.0,375.26,298.49
2018,4,5,15,30,113.0,249.0,2.9,16.6,314.0,371.7,296.99
2018,4,5,15,45,123.5,231.5,2.65,15.85,297.0,361.78,291.09
2018,4,5,16,0,134.0,214.0,2.4,15.1,280.0,350.89,284.36
2018,4,5,16,15,125.5,188.5,2.25,14.75,245.0,314.16,256.23
2018,4,5,16,30,117.0,163.0,2.1,14.4,210.0,277.06,227.38
2018,4,5,16,45,113.0,141.0,1.95,14.05,181.0,247.48,204.13
2018,4,5,17,0,109.0,119.0,1.8,13.7,152.0,217.54,179.96
2018,4,5,17,15,90.0,97.0,1.7,13.35,120.5,177.68,146.5
2018,4,5,17,30,71.0,75.0,1.6,13.0,89.0,138.56,112.83
2018,4,5,17,45,48.5,54.0,1.5,12.65,62.5,91.1,71.49
2018,4,5,18,0,26.0,33.0,1.4,12.3,36.0,53.05,37.14
2018,4,5,18,15,13.5,18.0,1.35,12.1,19.5,26.82,0.0
2018,4,5,18,30,1.0,3.0,1.3,11.9,3.0,3.28,0.0
2018,4,5,18,45,0.5,1.5,1.25,11.75,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,11.15,1.0,0.95,0.0
2018,4,6,6,0,0.0,2.0,1.0,11.3,2.0,1.85,0.0
2018,4,6,6,15,0.0,3.5,1.1,11.5,3.5,3.24,0.0
2018,4,6,6,30,0.0,5.0,1.2,11.7,5.0,4.62,0.0
2018,4,6,6,45,0.0,7.5,1.3,11.9,7.5,6.94,0.61
2018,4,6,7,0,0.0,10.0,1.4,12.1,10.0,9.26,2.75
2018,4,6,7,15,1.5,31.5,1.5,12.3,32.0,29.23,20.84
2018,4,6,7,30,3.0,53.0,1.6,12.5,54.0,49.27,38.76
2018,4,6,7,45,11.0,102.5,1.65,12.75,107.0,92.66,77.05
2018,4,6,8,0,19.0,152.0,1.7,13.0,160.0,133.4,106.62
2018,4,6,8,15,32.5,179.0,1.8,13.25,195.0,151.69,120.21
2018,4,6,8,30,46.0,206.0,1.9,13.5,230.0,178.27,140.62
2018,4,6,8,45,65.5,229.0,2.0,13.75,267.0,205.06,161.0
2018,4,6,9,0,85.0,252.0,2.1,14.0,304.0,234.24,183.48
2018,4,6,9,15,54.0,250.0,2.25,14.3,284.0,231.16,181.8
2018,4,6,9,30,23.0,248.0,2.4,14.6,264.0,230.37,181.57
2018,4,6,9,45,22.0,257.5,2.5,14.9,273.5,240.76,189.42
2018,4,6,10,0,21.0,267.0,2.6,15.2,283.0,250.99,197.07
2018,4,6,10,15,20.0,269.0,2.7,15.55,284.5,254.58,199.44
2018,4,6,10,30,19.0,271.0,2.8,15.9,286.0,257.9,201.64
2018,4,6,10,45,16.5,257.5,2.9,16.3,271.0,246.28,192.16
2018,4,6,11,0,14.0,244.0,3.0,16.7,256.0,234.06,182.25
2018,4,6,11,15,15.5,264.0,3.05,16.85,277.5,254.56,198.09
2018,4,6,11,30,17.0,284.0,3.1,17.0,299.0,275.35,214.01
2018,4,6,11,45,16.0,274.5,3.15,17.2,288.5,267.34,207.58
2018,4,6,12,0,15.0,265.0,3.2,17.4,278.0,259.05,201.04
2018,4,6,12,15,13.0,239.0,3.15,17.3,250.0,234.21,181.81
2018,4,6,12,30,11.0,213.0,3.1,17.2,222.0,208.9,162.16
2018,4,6,12,45,16.0,249.5,3.1,17.05,263.0,248.51,193.48
2018,4,6,13,0,21.0,286.0,3.1,16.9,304.0,288.88,225.03
2018,4,6,13,15,19.5,277.5,3.05,16.8,294.0,280.57,218.69
2018,4,6,13,30,18.0,269.0,3.0,16.7,284.0,272.08,212.36
2018,4,6,13,45,15.5,252.5,2.95,16.55,265.0,254.66,199.1
2018,4,6,14,0,13.0,236.0,2.9,16.4,246.0,237.01,185.63
2018,4,6,14,15,12.5,227.5,2.85,16.35,237.0,228.93,179.64
2018,4,6,14,30,12.0,219.0,2.8,16.3,228.0,220.8,173.58
2018,4,6,14,45,14.5,220.0,2.8,16.25,230.0,224.97,177.41
2018,4,6,15,0,17.0,221.0,2.8,16.2,232.0,229.31,181.41
2018,4,6,15,15,15.0,200.5,2.8,16.2,210.0,207.5,164.45
2018,4,6,15,30,13.0,180.0,2.8,16.2,188.0,185.57,147.32
2018,4,6,15,45,9.5,159.0,2.75,16.1,164.5,161.79,128.49
2018,4,6,16,0,6.0,138.0,2.7,16.0,141.0,138.01,109.45
2018,4,6,16,15,37.0,134.5,2.65,15.85,149.5,167.94,135.7
2018,4,6,16,30,68.0,131.0,2.6,15.7,158.0,188.85,154.31
2018,4,6,16,45,76.0,116.0,2.5,15.55,142.5,188.49,154.58
2018,4,6,17,0,84.0,101.0,2.4,15.4,127.0,176.19,144.82
2018,4,6,17,15,42.5,75.5,2.15,15.15,88.5,107.68,86.63
2018,4,6,17,30,1.0,50.0,1.9,14.9,50.0,48.15,35.27
2018,4,6,17,45,0.5,35.0,1.65,14.65,35.0,32.8,21.92
2018,4,6,18,0,0.0,20.0,1.4,14.4,20.0,18.55,9.28
2018,4,6,18,15,3.0,12.0,1.35,14.3,12.0,12.52,0.0
2018,4,6,18,30,6.0,4.0,1.3,14.2,4.0,6.33,0.0
2018,4,6,18,45,3.0,2.0,1.25,14.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,5,45,24.5,5.5,2.9,12.9,6.5,5.24,0.0
2018,4,7,6,0,49.0,11.0,3.1,12.9,13.0,8.53,0.0
2018,4,7,6,15,71.0,15.0,3.15,12.85,23.0,11.34,3.92
2018,4,7,6,30,93.0,19.0,3.2,12.8,33.0,14.03,6.77
2018,4,7,6,45,60.0,26.5,3.25,12.8,37.0,21.86,13.98
2018,4,7,7,0,27.0,34.0,3.3,12.8,41.0,30.21,21.61
2018,4,7,7,15,13.5,36.5,3.2,12.85,40.0,34.4,25.39
2018,4,7,7,30,0.0,39.0,3.1,12.9,39.0,36.21,26.96
2018,4,7,7,45,13.0,62.5,3.05,12.95,68.5,57.11,45.5
2018,4,7,8,0,26.0,86.0,3.0,13.0,98.0,77.95,60.08
2018,4,7,8,15,95.0,161.0,3.05,13.4,211.0,138.53,106.94
2018,4,7,8,30,164.0,236.0,3.1,13.8,324.0,210.05,161.44
2018,4,7,8,45,124.0,245.0,3.2,14.2,315.0,222.12,172.51
2018,4,7,9,0,84.0,254.0,3.3,14.6,306.0,236.13,185.15
2018,4,7,9,15,101.0,286.5,3.3,15.0,353.0,274.08,214.7
2018,4,7,9,30,118.0,319.0,3.3,15.4,400.0,308.04,240.93
2018,4,7,9,45,101.0,327.5,3.35,15.8,399.5,323.97,253.39
2018,4,7,10,0,84.0,336.0,3.4,16.2,399.0,331.66,259.16
2018,4,7,10,15,102.0,361.0,3.45,16.4,440.5,368.93,287.74
2018,4,7,10,30,120.0,386.0,3.5,16.6,482.0,404.43,314.72
2018,4,7,10,45,237.5,383.5,3.5,16.8,579.5,483.16,375.44
2018,4,7,11,0,355.0,381.0,3.5,17.0,677.0,569.08,440.78
2018,4,7,11,15,346.0,392.0,3.55,17.1,684.5,592.1,457.57
2018,4,7,11,30,337.0,403.0,3.6,17.2,692.0,613.9,473.58
2018,4,7,11,45,349.5,400.5,3.7,17.3,702.5,638.4,492.12
2018,4,7,12,0,362.0,398.0,3.8,17.4,713.0,662.6,510.36
2018,4,7,12,15,432.5,369.5,3.85,17.4,745.0,711.98,548.31
2018,4,7,12,30,503.0,341.0,3.9,17.4,777.0,760.97,585.66
2018,4,7,12,45,537.0,323.5,3.95,17.35,784.0,789.81,607.74
2018,4,7,13,0,571.0,306.0,4.0,17.3,791.0,817.43,629.08
2018,4,7,13,15,548.5,308.0,4.0,17.25,766.0,812.87,625.99
2018,4,7,13,30,526.0,310.0,4.0,17.2,741.0,805.69,621.26
2018,4,7,13,45,579.5,275.0,4.0,17.15,736.0,826.83,639.13
2018,4,7,14,0,633.0,240.0,4.0,17.1,731.0,848.48,657.17
2018,4,7,14,15,684.5,206.0,4.0,16.9,717.0,864.01,670.92
2018,4,7,14,30,736.0,172.0,4.0,16.7,703.0,875.0,680.37
2018,4,7,14,45,599.0,206.5,4.05,16.55,623.5,786.53,617.65
2018,4,7,15,0,462.0,241.0,4.1,16.4,544.0,695.07,549.62
2018,4,7,15,15,484.0,215.0,4.1,16.4,513.0,682.06,542.84
2018,4,7,15,30,506.0,189.0,4.1,16.4,482.0,665.8,533.17
2018,4,7,15,45,438.0,187.0,4.05,15.85,425.0,598.82,483.59
2018,4,7,16,0,370.0,185.0,4.0,15.3,368.0,519.97,424.19
2018,4,7,16,15,450.5,152.0,3.9,14.9,350.5,550.19,451.58
2018,4,7,16,30,531.0,119.0,3.8,14.5,333.0,559.6,462.28
2018,4,7,16,45,542.0,101.5,3.7,14.05,293.5,535.32,444.66
2018,4,7,17,0,553.0,84.0,3.6,13.6,254.0,503.78,420.59
2018,4,7,17,15,507.0,75.0,3.3,12.95,207.5,442.51,370.3
2018,4,7,17,30,461.0,66.0,3.0,12.3,161.0,383.03,319.41
2018,4,7,17,45,347.5,54.0,2.75,11.7,113.5,286.59,235.72
2018,4,7,18,0,234.0,42.0,2.5,11.1,66.0,201.91,158.08
2018,4,7,18,15,129.5,25.0,2.55,10.75,37.0,109.32,15.69
2018,4,7,18,30,25.0,8.0,2.6,10.4,8.0,18.18,0.0
2018,4,7,18,45,12.5,4.0,2.6,10.1,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,8,5,45,62.0,12.0,3.05,7.45,15.5,11.44,0.0
2018,4,8,6,0,124.0,24.0,3.2,7.6,31.0,19.16,0.0
2018,4,8,6,15,252.5,39.0,3.4,8.0,72.0,30.54,20.8
2018,4,8,6,30,381.0,54.0,3.6,8.4,113.0,41.46,31.61
2018,4,8,6,45,440.0,64.5,3.75,8.8,158.5,49.65,39.47
2018,4,8,7,0,499.0,75.0,3.9,9.2,204.0,55.5,44.93
2018,4,8,7,15,556.5,84.5,4.0,9.7,258.5,60.16,49.08
2018,4,8,7,30,614.0,94.0,4.1,10.2,313.0,64.56,52.83
2018,4,8,7,45,670.5,96.5,4.15,10.7,370.0,63.19,51.33
2018,4,8,8,0,727.0,99.0,4.2,11.2,427.0,95.48,56.45
2018,4,8,8,15,763.0,101.5,4.15,11.65,481.5,143.2,83.42
2018,4,8,8,30,799.0,104.0,4.1,12.1,536.0,200.2,126.76
2018,4,8,8,45,829.5,104.0,4.05,12.55,587.0,251.86,170.48
2018,4,8,9,0,860.0,104.0,4.0,13.0,638.0,306.42,218.59
2018,4,8,9,15,878.0,105.0,3.95,13.4,682.0,360.47,267.1
2018,4,8,9,30,896.0,106.0,3.9,13.8,726.0,420.75,319.77
2018,4,8,9,45,911.0,106.0,3.85,14.2,764.5,474.0,365.88
2018,4,8,10,0,926.0,106.0,3.8,14.6,803.0,527.34,410.8
2018,4,8,10,15,933.0,107.5,3.8,14.95,833.0,577.69,452.32
2018,4,8,10,30,940.0,109.0,3.8,15.3,863.0,626.95,491.79
2018,4,8,10,45,944.5,110.5,3.8,15.65,885.5,673.4,528.07
2018,4,8,11,0,949.0,112.0,3.8,16.0,908.0,718.14,562.14
2018,4,8,11,15,951.0,113.0,3.85,16.25,922.0,758.83,592.87
2018,4,8,11,30,953.0,114.0,3.9,16.5,936.0,797.25,620.15
2018,4,8,11,45,953.0,114.5,3.95,16.75,941.0,831.28,643.62
2018,4,8,12,0,953.0,115.0,4.0,17.0,946.0,862.61,665.1
2018,4,8,12,15,953.0,115.0,4.0,17.1,944.5,890.63,684.35
2018,4,8,12,30,953.0,115.0,4.0,17.2,943.0,915.69,701.53
2018,4,8,12,45,952.0,113.5,4.0,17.3,932.5,935.34,715.01
2018,4,8,13,0,951.0,112.0,4.0,17.4,922.0,951.73,726.34
2018,4,8,13,15,946.5,111.5,4.0,17.45,903.5,962.71,734.2
2018,4,8,13,30,942.0,111.0,4.0,17.5,885.0,970.27,739.87
2018,4,8,13,45,934.5,110.5,4.0,17.5,858.5,971.67,741.63
2018,4,8,14,0,927.0,110.0,4.0,17.5,832.0,969.64,741.22
2018,4,8,14,15,917.0,108.5,3.95,17.4,798.0,960.87,736.31
2018,4,8,14,30,907.0,107.0,3.9,17.3,764.0,948.8,729.31
2018,4,8,14,45,893.5,105.0,3.9,17.2,723.0,929.85,717.93
2018,4,8,15,0,880.0,103.0,3.9,17.1,682.0,915.2,709.72
2018,4,8,15,15,863.5,100.5,3.9,17.1,636.5,887.28,691.88
2018,4,8,15,30,847.0,98.0,3.9,17.1,591.0,856.78,672.24
2018,4,8,15,45,822.5,95.0,3.8,16.6,540.0,816.64,646.24
2018,4,8,16,0,798.0,92.0,3.7,16.1,489.0,774.74,618.66
2018,4,8,16,15,764.0,88.0,3.55,15.65,435.0,722.75,582.73
2018,4,8,16,30,730.0,84.0,3.4,15.2,381.0,674.48,548.93
2018,4,8,16,45,682.5,79.5,3.25,14.75,326.0,611.93,503.15
2018,4,8,17,0,635.0,75.0,3.1,14.3,271.0,550.56,455.88
2018,4,8,17,15,565.0,68.0,2.75,13.45,217.5,473.23,393.62
2018,4,8,17,30,495.0,61.0,2.4,12.6,164.0,399.63,331.86
2018,4,8,17,45,384.5,50.0,2.1,11.75,116.0,303.21,249.04
2018,4,8,18,0,274.0,39.0,1.8,10.9,68.0,218.08,171.66
2018,4,8,18,15,156.0,24.0,1.75,10.5,38.5,121.27,32.86
2018,4,8,18,30,38.0,9.0,1.7,10.1,9.0,24.7,0.0
2018,4,8,18,45,19.0,4.5,1.65,9.7,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,9,5,45,19.0,10.5,1.2,7.65,11.5,10.01,0.0
2018,4,9,6,0,38.0,21.0,1.2,8.2,23.0,18.24,2.66
2018,4,9,6,15,43.5,39.0,1.4,9.1,44.0,32.97,23.03
2018,4,9,6,30,49.0,57.0,1.6,10.0,65.0,49.14,38.34
2018,4,9,6,45,83.5,79.5,1.8,10.95,99.0,64.62,52.59
2018,4,9,7,0,118.0,102.0,2.0,11.9,133.0,81.35,67.56
2018,4,9,7,15,107.5,119.5,2.05,12.6,152.5,94.24,78.8
2018,4,9,7,30,97.0,137.0,2.1,13.3,172.0,106.7,89.36
2018,4,9,7,45,99.5,165.5,2.1,14.0,206.5,125.63,105.31
2018,4,9,8,0,102.0,194.0,2.1,14.7,241.0,160.17,125.32
2018,4,9,8,15,152.0,214.5,2.05,15.45,293.0,182.43,138.97
2018,4,9,8,30,202.0,235.0,2.0,16.2,345.0,217.7,163.88
2018,4,9,8,45,345.0,228.0,1.95,16.9,435.5,251.29,184.84
2018,4,9,9,0,488.0,221.0,1.9,17.6,526.0,300.08,219.88
2018,4,9,9,15,641.0,184.0,1.85,18.2,612.5,348.45,256.36
2018,4,9,9,30,794.0,147.0,1.8,18.8,699.0,415.98,308.73
2018,4,9,9,45,669.0,205.5,1.7,19.45,687.0,450.2,338.33
2018,4,9,10,0,544.0,264.0,1.6,20.1,675.0,476.98,359.88
2018,4,9,10,15,620.5,243.5,1.55,20.7,729.5,529.24,399.07
2018,4,9,10,30,697.0,223.0,1.5,21.3,784.0,587.24,441.5
2018,4,9,10,45,808.5,175.5,1.4,21.85,843.0,649.98,486.63
2018,4,9,11,0,920.0,128.0,1.3,22.4,902.0,716.89,533.5
2018,4,9,11,15,923.5,128.0,1.35,22.8,916.0,756.73,561.04
2018,4,9,11,30,927.0,128.0,1.4,23.2,930.0,794.47,586.07
2018,4,9,11,45,929.5,127.0,1.4,23.55,936.0,828.27,607.03
2018,4,9,12,0,932.0,126.0,1.4,23.9,942.0,859.56,626.2
2018,4,9,12,15,935.0,123.5,1.45,24.1,940.5,887.18,643.91
2018,4,9,12,30,938.0,121.0,1.5,24.3,939.0,911.97,659.82
2018,4,9,12,45,940.5,117.5,1.55,24.55,929.5,932.38,672.87
2018,4,9,13,0,943.0,114.0,1.6,24.8,920.0,949.63,684.02
2018,4,9,13,15,911.5,126.5,1.6,24.85,892.5,949.52,684.12
2018,4,9,13,30,880.0,139.0,1.6,24.9,865.0,952.57,686.57
2018,4,9,13,45,697.0,216.5,1.6,24.9,780.5,880.53,640.9
2018,4,9,14,0,514.0,294.0,1.6,24.9,696.0,796.64,582.95
2018,4,9,14,15,490.0,286.5,1.6,24.8,657.0,771.08,567.63
2018,4,9,14,30,466.0,279.0,1.6,24.7,618.0,743.47,550.23
2018,4,9,14,45,476.5,257.5,1.6,24.6,588.0,730.22,543.48
2018,4,9,15,0,487.0,236.0,1.6,24.5,558.0,714.35,534.83
2018,4,9,15,15,601.0,183.5,1.6,24.5,553.5,756.93,568.5
2018,4,9,15,30,715.0,131.0,1.6,24.5,549.0,788.03,591.45
2018,4,9,15,45,675.0,127.5,1.55,23.9,495.5,737.36,559.05
2018,4,9,16,0,635.0,124.0,1.5,23.3,442.0,686.02,526.34
2018,4,9,16,15,515.0,133.0,1.35,22.6,373.0,580.22,451.76
2018,4,9,16,30,395.0,142.0,1.2,21.9,304.0,486.98,383.28
2018,4,9,16,45,272.5,118.5,1.1,21.15,223.0,345.53,276.68
2018,4,9,17,0,150.0,95.0,1.0,20.4,142.0,224.88,181.28
2018,4,9,17,15,114.5,70.5,1.0,19.5,102.5,156.69,126.59
2018,4,9,17,30,79.0,46.0,1.0,18.6,63.0,101.63,80.65
2018,4,9,17,45,67.0,37.5,1.0,17.65,49.0,83.39,64.53
2018,4,9,18,0,55.0,29.0,1.0,16.7,35.0,66.92,48.81
2018,4,9,18,15,27.5,16.0,0.95,16.25,19.0,33.81,8.15
2018,4,9,18,30,0.0,3.0,0.9,15.8,3.0,2.86,0.0
2018,4,9,18,45,0.0,1.5,0.9,15.35,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,5,45,34.0,11.5,1.15,11.85,13.5,10.96,0.0
2018,4,10,6,0,68.0,23.0,1.2,12.1,27.0,19.08,5.2
2018,4,10,6,15,123.5,40.5,1.4,12.55,57.5,32.9,22.78
2018,4,10,6,30,179.0,58.0,1.6,13.0,88.0,46.3,35.43
2018,4,10,6,45,222.0,76.5,1.85,13.45,127.0,59.96,47.97
2018,4,10,7,0,265.0,95.0,2.1,13.9,166.0,73.12,59.77
2018,4,10,7,15,296.5,113.5,2.15,14.35,209.0,85.74,70.79
2018,4,10,7,30,328.0,132.0,2.2,14.8,252.0,97.84,81.09
2018,4,10,7,45,296.5,158.5,2.25,15.2,279.5,114.37,95.06
2018,4,10,8,0,265.0,185.0,2.3,15.6,307.0,148.96,110.66
2018,4,10,8,15,297.5,205.0,2.25,16.1,356.5,185.27,134.77
2018,4,10,8,30,330.0,225.0,2.2,16.6,406.0,225.38,164.38
2018,4,10,8,45,308.0,250.5,2.2,17.05,431.0,261.34,194.27
2018,4,10,9,0,286.0,276.0,2.2,17.5,456.0,295.25,222.6
2018,4,10,9,15,300.0,290.0,2.2,17.85,490.0,330.13,250.49
2018,4,10,9,30,314.0,304.0,2.2,18.2,524.0,366.36,279.19
2018,4,10,9,45,424.5,287.0,2.2,18.55,600.5,415.67,316.86
2018,4,10,10,0,535.0,270.0,2.2,18.9,677.0,479.92,365.95
2018,4,10,10,15,622.5,245.5,2.25,19.15,736.0,534.49,408.11
2018,4,10,10,30,710.0,221.0,2.3,19.4,795.0,595.66,454.8
2018,4,10,10,45,721.5,223.0,2.35,19.6,820.0,639.42,487.65
2018,4,10,11,0,733.0,225.0,2.4,19.8,845.0,682.71,519.59
2018,4,10,11,15,687.0,255.5,2.45,19.9,844.0,710.91,539.41
2018,4,10,11,30,641.0,286.0,2.5,20.0,843.0,734.46,555.55
2018,4,10,11,45,585.0,317.0,2.55,20.1,828.0,747.4,563.79
2018,4,10,12,0,529.0,348.0,2.6,20.2,813.0,755.16,568.26
2018,4,10,12,15,615.0,298.0,2.65,20.25,837.0,799.16,601.77
2018,4,10,12,30,701.0,248.0,2.7,20.3,861.0,845.35,636.31
2018,4,10,12,45,724.5,232.0,2.75,20.35,859.5,869.85,654.21
2018,4,10,13,0,748.0,216.0,2.8,20.4,858.0,892.15,670.03
2018,4,10,13,15,648.0,257.0,2.85,20.35,805.0,858.3,646.16
2018,4,10,13,30,548.0,298.0,2.9,20.3,752.0,818.46,617.55
2018,4,10,13,45,472.5,318.0,2.95,20.25,700.5,778.53,589.43
2018,4,10,14,0,397.0,338.0,3.0,20.2,649.0,726.45,552.54
2018,4,10,14,15,363.5,331.5,3.0,19.95,607.5,693.29,530.14
2018,4,10,14,30,330.0,325.0,3.0,19.7,566.0,658.79,506.4
2018,4,10,14,45,255.5,317.5,3.05,19.45,498.0,585.15,452.99
2018,4,10,15,0,181.0,310.0,3.1,19.2,430.0,498.65,389.09
2018,4,10,15,15,124.0,279.5,3.1,19.2,359.0,415.33,326.2
2018,4,10,15,30,67.0,249.0,3.1,19.2,288.0,319.63,252.2
2018,4,10,15,45,55.0,224.0,3.15,18.4,254.5,282.95,225.03
2018,4,10,16,0,43.0,199.0,3.2,17.6,221.0,246.3,197.1
2018,4,10,16,15,76.0,184.5,3.15,17.05,218.0,258.14,208.93
2018,4,10,16,30,109.0,170.0,3.1,16.5,215.0,280.01,228.55
2018,4,10,16,45,71.5,130.0,3.1,16.0,158.0,191.79,156.79
2018,4,10,17,0,34.0,90.0,3.1,15.5,101.0,117.53,94.78
2018,4,10,17,15,41.0,84.5,3.0,14.95,95.0,117.86,95.42
2018,4,10,17,30,48.0,79.0,2.9,14.4,89.0,119.59,96.61
2018,4,10,17,45,31.0,58.5,2.75,13.9,64.5,86.03,67.21
2018,4,10,18,0,14.0,38.0,2.6,13.4,40.0,52.65,37.63
2018,4,10,18,15,8.0,22.0,2.6,13.15,23.0,29.59,8.87
2018,4,10,18,30,2.0,6.0,2.6,12.9,6.0,6.57,0.0
2018,4,10,18,45,1.0,3.0,2.6,12.65,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,7.4,2.0,0.0,0.0
2018,4,11,5,45,8.0,10.5,2.75,7.65,11.0,10.01,0.0
2018,4,11,6,0,10.0,19.0,2.9,7.9,20.0,17.49,5.93
2018,4,11,6,15,14.0,35.0,2.85,8.25,37.0,31.38,21.99
2018,4,11,6,30,18.0,51.0,2.8,8.6,54.0,45.07,35.02
2018,4,11,6,45,102.0,71.5,2.75,8.95,98.0,59.34,48.3
2018,4,11,7,0,186.0,92.0,2.7,9.3,142.0,70.8,58.77
2018,4,11,7,15,312.5,105.5,2.65,9.7,212.0,74.51,61.99
2018,4,11,7,30,439.0,119.0,2.6,10.1,282.0,82.27,68.68
2018,4,11,7,45,574.5,112.5,2.55,10.5,359.0,74.38,61.3
2018,4,11,8,0,710.0,106.0,2.5,10.9,436.0,110.02,65.24
2018,4,11,8,15,628.0,138.0,2.25,11.35,454.0,167.04,107.78
2018,4,11,8,30,546.0,170.0,2.0,11.8,472.0,215.79,150.3
2018,4,11,8,45,473.0,210.0,1.8,12.25,487.5,262.9,192.76
2018,4,11,9,0,400.0,250.0,1.6,12.7,503.0,308.84,233.43
2018,4,11,9,15,448.5,252.0,1.45,13.2,553.5,345.48,262.66
2018,4,11,9,30,497.0,254.0,1.3,13.7,604.0,392.88,300.1
2018,4,11,9,45,501.0,270.0,1.15,14.2,638.0,436.82,334.51
2018,4,11,10,0,505.0,286.0,1.0,14.7,672.0,480.84,367.68
2018,4,11,10,15,519.5,295.5,1.3,15.25,705.5,525.01,402.44
2018,4,11,10,30,534.0,305.0,1.6,15.8,739.0,569.87,437.07
2018,4,11,10,45,478.0,335.0,1.95,16.3,731.0,589.24,452.17
2018,4,11,11,0,422.0,365.0,2.3,16.8,723.0,603.56,463.01
2018,4,11,11,15,441.0,367.0,2.6,16.75,746.5,641.09,492.27
2018,4,11,11,30,460.0,369.0,2.9,16.7,770.0,679.05,521.5
2018,4,11,11,45,334.5,404.5,3.25,16.7,697.0,635.96,489.26
2018,4,11,12,0,209.0,440.0,3.6,16.7,624.0,582.68,448.82
2018,4,11,12,15,215.0,441.0,3.8,16.45,630.0,599.69,462.88
2018,4,11,12,30,221.0,442.0,4.0,16.2,636.0,616.32,476.34
2018,4,11,12,45,228.0,436.5,4.15,15.95,634.5,627.0,485.52
2018,4,11,13,0,235.0,431.0,4.3,15.7,633.0,636.98,494.44
2018,4,11,13,15,229.5,421.0,4.35,15.45,615.0,630.38,490.66
2018,4,11,13,30,224.0,411.0,4.4,15.2,597.0,622.52,486.06
2018,4,11,13,45,198.0,399.0,4.45,14.95,559.5,592.63,464.49
2018,4,11,14,0,172.0,387.0,4.5,14.7,522.0,561.47,441.84
2018,4,11,14,15,210.5,366.5,4.5,14.45,525.0,579.4,458.1
2018,4,11,14,30,249.0,346.0,4.5,14.2,528.0,608.55,482.49
2018,4,11,14,45,421.5,269.5,4.45,13.9,558.5,695.71,554.85
2018,4,11,15,0,594.0,193.0,4.4,13.6,589.0,770.34,616.83
2018,4,11,15,15,508.0,204.0,4.4,13.6,526.5,695.76,560.27
2018,4,11,15,30,422.0,215.0,4.4,13.6,464.0,627.48,508.15
2018,4,11,15,45,330.5,213.0,4.3,13.05,398.0,528.59,432.32
2018,4,11,16,0,239.0,211.0,4.2,12.5,332.0,447.12,368.02
2018,4,11,16,15,251.0,184.0,4.1,12.15,299.0,421.23,349.7
2018,4,11,16,30,263.0,157.0,4.0,11.8,266.0,393.23,329.08
2018,4,11,16,45,339.0,125.5,3.85,11.45,246.0,417.19,351.35
2018,4,11,17,0,415.0,94.0,3.7,11.1,226.0,420.76,356.35
2018,4,11,17,15,436.5,79.0,3.35,10.7,194.5,402.14,340.68
2018,4,11,17,30,458.0,64.0,3.0,10.3,163.0,383.72,323.42
2018,4,11,17,45,326.0,52.5,2.7,9.9,113.0,274.15,228.23
2018,4,11,18,0,194.0,41.0,2.4,9.5,63.0,179.75,143.79
2018,4,11,18,15,103.0,24.0,2.5,9.4,35.0,90.68,45.17
2018,4,11,18,30,12.0,7.0,2.6,9.3,7.0,11.83,0.0
2018,4,11,18,45,6.0,3.5,2.65,9.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.1,4.7,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.3,5.1,2.0,0.0,0.0
2018,4,12,5,45,88.0,17.0,2.5,5.5,23.0,16.2,0.0
2018,4,12,6,0,171.0,32.0,2.7,5.9,44.0,25.49,12.89
2018,4,12,6,15,295.5,44.5,3.05,6.3,87.0,34.6,25.14
2018,4,12,6,30,420.0,57.0,3.4,6.7,130.0,45.04,35.31
2018,4,12,6,45,504.0,65.0,3.7,7.1,182.5,48.88,39.15
2018,4,12,7,0,588.0,73.0,4.0,7.5,235.0,52.67,42.68
2018,4,12,7,15,642.0,79.0,4.15,7.85,290.5,54.58,44.33
2018,4,12,7,30,696.0,85.0,4.3,8.2,346.0,56.44,45.83
2018,4,12,7,45,734.0,89.5,4.45,8.6,401.0,60.07,48.87
2018,4,12,8,0,772.0,94.0,4.6,9.0,456.0,113.99,65.96
2018,4,12,8,15,796.5,98.0,4.6,9.3,507.5,163.95,98.68
2018,4,12,8,30,821.0,102.0,4.6,9.6,559.0,216.6,141.25
2018,4,12,8,45,838.5,106.0,4.65,9.95,607.0,270.12,188.59
2018,4,12,9,0,856.0,110.0,4.7,10.3,655.0,325.12,238.5
2018,4,12,9,15,710.5,163.5,4.75,10.6,636.0,362.95,278.03
2018,4,12,9,30,565.0,217.0,4.8,10.9,617.0,391.71,307.34
2018,4,12,9,45,367.0,291.0,4.8,11.2,556.0,402.49,319.73
2018,4,12,10,0,169.0,365.0,4.8,11.5,495.0,393.62,313.59
2018,4,12,10,15,147.5,375.0,4.8,11.7,491.5,403.11,321.1
2018,4,12,10,30,126.0,385.0,4.8,11.9,488.0,410.46,326.56
2018,4,12,10,45,183.0,383.0,4.8,12.1,536.5,454.36,361.46
2018,4,12,11,0,240.0,381.0,4.8,12.3,585.0,500.39,397.86
2018,4,12,11,15,254.0,384.5,4.8,12.5,603.5,528.11,419.23
2018,4,12,11,30,268.0,388.0,4.8,12.7,622.0,556.36,440.92
2018,4,12,11,45,221.5,406.0,4.8,12.85,600.5,550.37,435.08
2018,4,12,12,0,175.0,424.0,4.8,13.0,579.0,541.51,426.99
2018,4,12,12,15,118.0,366.0,4.9,13.05,470.5,449.4,356.02
2018,4,12,12,30,61.0,308.0,5.0,13.1,362.0,346.29,275.07
2018,4,12,12,45,89.5,317.0,5.05,13.2,395.0,390.04,310.57
2018,4,12,13,0,118.0,326.0,5.1,13.3,428.0,429.2,342.0
2018,4,12,13,15,111.0,324.5,5.15,13.25,419.0,426.47,339.99
2018,4,12,13,30,104.0,323.0,5.2,13.2,410.0,423.13,337.65
2018,4,12,13,45,142.0,330.5,5.25,13.15,445.0,470.01,375.88
2018,4,12,14,0,180.0,338.0,5.3,13.1,480.0,517.1,413.97
2018,4,12,14,15,243.0,331.5,5.35,12.95,515.0,584.16,468.22
2018,4,12,14,30,306.0,325.0,5.4,12.8,550.0,638.43,512.51
2018,4,12,14,45,471.5,257.0,5.45,12.65,582.5,728.86,587.78
2018,4,12,15,0,637.0,189.0,5.5,12.5,615.0,806.25,652.34
2018,4,12,15,15,609.5,186.0,5.5,12.5,571.5,771.65,627.0
2018,4,12,15,30,582.0,183.0,5.5,12.5,528.0,730.86,597.27
2018,4,12,15,45,535.0,175.0,5.45,12.05,471.5,672.13,553.79
2018,4,12,16,0,488.0,167.0,5.4,11.6,415.0,613.61,509.71
2018,4,12,16,15,548.5,138.5,5.25,11.25,389.5,616.76,515.74
2018,4,12,16,30,609.0,110.0,5.1,10.9,364.0,619.93,521.09
2018,4,12,16,45,596.5,100.0,5.0,10.55,320.5,579.67,490.02
2018,4,12,17,0,584.0,90.0,4.9,10.2,277.0,538.32,457.19
2018,4,12,17,15,516.0,81.0,4.55,9.7,223.5,460.79,392.38
2018,4,12,17,30,448.0,72.0,4.2,9.2,170.0,386.1,327.95
2018,4,12,17,45,350.5,59.0,3.8,8.7,123.0,297.67,249.8
2018,4,12,18,0,253.0,46.0,3.4,8.2,76.0,218.06,176.82
2018,4,12,18,15,145.5,29.0,3.15,7.85,44.5,127.95,72.7
2018,4,12,18,30,38.0,12.0,2.9,7.5,13.0,27.85,0.0
2018,4,12,18,45,19.0,6.0,2.6,7.1,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.65,3.65,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,4,13,5,45,95.5,17.5,2.0,4.75,24.5,16.68,0.0
2018,4,13,6,0,184.0,33.0,2.2,5.3,47.0,26.23,14.59
2018,4,13,6,15,305.5,45.5,2.35,6.0,90.5,35.3,25.92
2018,4,13,6,30,427.0,58.0,2.5,6.7,134.0,45.66,35.94
2018,4,13,6,45,508.5,66.0,2.65,7.45,186.5,49.49,39.68
2018,4,13,7,0,590.0,74.0,2.8,8.2,239.0,53.24,43.09
2018,4,13,7,15,642.0,80.0,3.05,8.9,294.0,55.12,44.63
2018,4,13,7,30,694.0,86.0,3.3,9.6,349.0,56.94,46.02
2018,4,13,7,45,731.0,90.0,3.5,10.3,403.0,63.79,51.86
2018,4,13,8,0,768.0,94.0,3.7,11.0,457.0,117.16,67.14
2018,4,13,8,15,793.5,98.0,3.75,11.55,509.0,167.09,100.23
2018,4,13,8,30,819.0,102.0,3.8,12.1,561.0,219.81,142.63
2018,4,13,8,45,838.0,105.0,3.85,12.65,609.0,272.76,188.87
2018,4,13,9,0,857.0,108.0,3.9,13.2,657.0,327.35,237.54
2018,4,13,9,15,875.5,109.0,3.9,13.65,701.0,381.49,285.79
2018,4,13,9,30,894.0,110.0,3.9,14.1,745.0,441.74,337.91
2018,4,13,9,45,910.0,108.5,3.9,14.55,783.0,494.06,382.75
2018,4,13,10,0,926.0,107.0,3.9,15.0,821.0,546.51,426.47
2018,4,13,10,15,932.0,109.5,3.9,15.4,850.5,596.92,467.41
2018,4,13,10,30,938.0,112.0,3.9,15.8,880.0,646.16,506.27
2018,4,13,10,45,941.0,114.5,3.85,16.2,902.0,692.16,541.48
2018,4,13,11,0,944.0,117.0,3.8,16.6,924.0,736.35,574.4
2018,4,13,11,15,946.5,118.0,3.85,16.85,938.0,776.88,604.44
2018,4,13,11,30,949.0,119.0,3.9,17.1,952.0,815.2,630.93
2018,4,13,11,45,949.0,120.0,3.9,17.35,957.5,849.22,653.98
2018,4,13,12,0,949.0,121.0,3.9,17.6,963.0,880.57,675.05
2018,4,13,12,15,947.5,121.5,3.9,17.75,960.5,907.42,693.18
2018,4,13,12,30,946.0,122.0,3.9,17.9,958.0,931.27,709.26
2018,4,13,12,45,942.5,122.5,3.9,18.05,947.0,950.29,722.05
2018,4,13,13,0,939.0,123.0,3.9,18.2,936.0,966.07,732.73
2018,4,13,13,15,933.5,122.0,3.9,18.25,916.5,975.24,739.29
2018,4,13,13,30,928.0,121.0,3.9,18.3,897.0,981.0,743.7
2018,4,13,13,45,919.5,121.0,3.9,18.35,870.0,981.64,744.79
2018,4,13,14,0,911.0,121.0,3.9,18.4,843.0,978.92,743.78
2018,4,13,14,15,893.0,122.0,3.85,18.3,805.5,965.19,735.5
2018,4,13,14,30,875.0,123.0,3.8,18.2,768.0,956.12,730.63
2018,4,13,14,45,865.5,119.5,3.8,18.1,729.5,939.25,720.77
2018,4,13,15,0,856.0,116.0,3.8,18.0,691.0,919.33,708.92
2018,4,13,15,15,841.5,113.0,3.8,18.0,646.5,892.62,692.09
2018,4,13,15,30,827.0,110.0,3.8,18.0,602.0,863.32,673.43
2018,4,13,15,45,802.5,105.0,3.6,17.55,550.0,820.86,645.31
2018,4,13,16,0,778.0,100.0,3.4,17.1,498.0,776.69,615.71
2018,4,13,16,15,752.5,95.0,3.05,16.65,446.5,734.67,586.55
2018,4,13,16,30,727.0,90.0,2.7,16.2,395.0,687.66,553.15
2018,4,13,16,45,688.5,83.5,2.35,15.7,341.0,628.65,510.05
2018,4,13,17,0,650.0,77.0,2.0,15.2,287.0,570.25,465.7
2018,4,13,17,15,591.0,69.5,1.8,14.3,233.5,498.18,409.58
2018,4,13,17,30,532.0,62.0,1.6,13.4,180.0,429.07,353.32
2018,4,13,17,45,437.5,52.0,1.4,12.45,131.5,340.24,278.52
2018,4,13,18,0,343.0,42.0,1.2,11.5,83.0,258.22,206.01
2018,4,13,18,15,209.0,27.5,1.2,11.05,49.0,157.17,95.06
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,44.92,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
