Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.5,0.85,8.4,1.5,0.0,0.0
2018,4,14,5,30,16.0,3.0,0.8,8.8,3.0,0.0,0.0
2018,4,14,5,45,143.5,17.0,0.8,9.2,28.0,16.2,0.0
2018,4,14,6,0,271.0,31.0,0.8,9.6,53.0,25.95,14.91
2018,4,14,6,15,389.0,40.5,0.95,10.3,98.0,32.08,22.74
2018,4,14,6,30,507.0,50.0,1.1,11.0,143.0,38.02,28.56
2018,4,14,6,45,578.5,57.0,1.25,11.75,196.0,41.47,31.85
2018,4,14,7,0,650.0,64.0,1.4,12.5,249.0,44.82,34.83
2018,4,14,7,15,696.0,69.5,1.5,13.2,304.0,46.77,36.43
2018,4,14,7,30,742.0,75.0,1.6,13.9,359.0,53.72,42.39
2018,4,14,7,45,774.0,78.5,1.7,14.6,413.0,64.68,41.4
2018,4,14,8,0,806.0,82.0,1.8,15.3,467.0,113.57,60.61
2018,4,14,8,15,829.0,85.5,1.9,15.95,518.5,164.95,94.81
2018,4,14,8,30,852.0,89.0,2.0,16.6,570.0,218.77,137.71
2018,4,14,8,45,868.5,91.5,2.05,17.2,617.0,279.0,188.95
2018,4,14,9,0,885.0,94.0,2.1,17.8,664.0,333.69,236.59
2018,4,14,9,15,899.0,95.5,2.1,18.25,706.5,387.68,283.47
2018,4,14,9,30,913.0,97.0,2.1,18.7,749.0,442.13,329.68
2018,4,14,9,45,923.5,98.5,2.1,19.1,786.0,495.26,373.68
2018,4,14,10,0,934.0,100.0,2.1,19.5,823.0,548.05,416.02
2018,4,14,10,15,941.5,100.5,2.1,19.9,852.0,597.79,454.82
2018,4,14,10,30,949.0,101.0,2.1,20.3,881.0,646.44,491.62
2018,4,14,10,45,954.0,102.0,2.05,20.65,903.5,692.65,525.38
2018,4,14,11,0,959.0,103.0,2.0,21.0,926.0,737.16,556.92
2018,4,14,11,15,962.0,103.5,1.95,21.25,940.0,777.92,584.37
2018,4,14,11,30,965.0,104.0,1.9,21.5,954.0,816.44,608.87
2018,4,14,11,45,966.0,104.5,1.85,21.75,960.0,851.01,630.43
2018,4,14,12,0,967.0,105.0,1.8,22.0,966.0,882.91,650.01
2018,4,14,12,15,965.5,104.5,1.75,22.1,962.5,908.96,665.97
2018,4,14,12,30,964.0,104.0,1.7,22.2,959.0,931.93,679.9
2018,4,14,12,45,960.5,104.0,1.65,22.35,947.5,950.46,690.84
2018,4,14,13,0,957.0,104.0,1.6,22.5,936.0,965.67,699.7
2018,4,14,13,15,953.0,103.0,1.6,22.5,917.0,976.04,706.66
2018,4,14,13,30,949.0,102.0,1.6,22.5,898.0,982.97,711.62
2018,4,14,13,45,943.0,101.0,1.6,22.5,871.5,984.61,713.38
2018,4,14,14,0,937.0,100.0,1.6,22.5,845.0,982.81,713.17
2018,4,14,14,15,929.0,98.0,1.65,22.35,811.0,974.66,710.18
2018,4,14,14,30,921.0,96.0,1.7,22.2,777.0,963.16,705.21
2018,4,14,14,45,910.5,93.5,1.75,22.05,737.0,945.57,696.38
2018,4,14,15,0,900.0,91.0,1.8,21.9,697.0,924.89,685.6
2018,4,14,15,15,884.5,88.5,1.8,21.9,651.5,896.86,668.97
2018,4,14,15,30,869.0,86.0,1.8,21.9,606.0,866.26,650.63
2018,4,14,15,45,849.5,83.0,1.9,21.35,556.0,836.42,635.02
2018,4,14,16,0,830.0,80.0,2.0,20.8,506.0,797.47,612.68
2018,4,14,16,15,802.5,76.5,1.95,20.2,453.0,749.83,582.54
2018,4,14,16,30,775.0,73.0,1.9,19.6,400.0,701.24,551.04
2018,4,14,16,45,731.5,69.0,1.9,19.0,344.5,639.66,509.33
2018,4,14,17,0,688.0,65.0,1.9,18.4,289.0,578.9,466.66
2018,4,14,17,15,620.0,59.5,1.75,17.35,233.5,505.91,411.3
2018,4,14,17,30,552.0,54.0,1.6,16.3,178.0,432.92,353.07
2018,4,14,17,45,448.5,46.5,1.5,15.3,129.5,341.38,277.23
2018,4,14,18,0,345.0,39.0,1.4,14.3,81.0,257.65,204.35
2018,4,14,18,15,203.5,25.5,1.4,13.8,47.0,152.34,96.05
2018,4,14,18,30,62.0,12.0,1.4,13.3,13.0,38.44,0.0
2018,4,14,18,45,31.0,6.0,1.4,12.8,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,0.8,8.8,4.0,0.0,0.0
2018,4,15,5,45,77.5,17.5,0.8,9.0,23.5,16.68,0.0
2018,4,15,6,0,141.0,31.0,0.8,9.2,43.0,24.32,14.19
2018,4,15,6,15,255.0,46.0,1.0,9.6,86.5,35.41,25.83
2018,4,15,6,30,369.0,61.0,1.2,10.0,130.0,46.04,35.92
2018,4,15,6,45,449.5,71.0,1.4,10.4,182.0,53.26,42.67
2018,4,15,7,0,530.0,81.0,1.6,10.8,234.0,58.52,47.41
2018,4,15,7,15,584.5,87.5,1.7,11.4,288.0,60.5,49.0
2018,4,15,7,30,639.0,94.0,1.8,12.0,342.0,62.41,50.44
2018,4,15,7,45,700.5,94.5,1.9,12.6,402.0,73.12,47.33
2018,4,15,8,0,762.0,95.0,2.0,13.2,462.0,124.27,70.75
2018,4,15,8,15,771.0,103.0,2.0,13.85,508.0,175.13,106.32
2018,4,15,8,30,780.0,111.0,2.0,14.5,554.0,226.98,148.61
2018,4,15,8,45,668.0,159.0,2.05,15.2,560.5,277.29,196.3
2018,4,15,9,0,556.0,207.0,2.1,15.9,567.0,322.26,238.39
2018,4,15,9,15,572.0,218.0,2.25,16.45,609.0,369.2,277.66
2018,4,15,9,30,588.0,229.0,2.4,17.0,651.0,417.46,317.33
2018,4,15,9,45,748.5,171.0,2.5,17.5,735.5,473.1,361.5
2018,4,15,10,0,909.0,113.0,2.6,18.0,820.0,550.06,421.87
2018,4,15,10,15,916.5,115.0,2.8,18.3,850.0,599.99,461.88
2018,4,15,10,30,924.0,117.0,3.0,18.6,880.0,648.92,500.32
2018,4,15,10,45,929.5,118.0,3.2,18.85,902.0,694.49,535.6
2018,4,15,11,0,935.0,119.0,3.4,19.1,924.0,738.47,569.03
2018,4,15,11,15,939.0,119.0,3.5,19.2,938.5,778.69,598.68
2018,4,15,11,30,943.0,119.0,3.6,19.3,953.0,816.82,625.25
2018,4,15,11,45,945.5,119.0,3.7,19.4,959.5,851.5,649.33
2018,4,15,12,0,948.0,119.0,3.8,19.5,966.0,883.67,671.62
2018,4,15,12,15,948.5,118.0,3.95,19.45,963.5,910.54,690.92
2018,4,15,12,30,949.0,117.0,4.1,19.4,961.0,934.47,708.31
2018,4,15,12,45,949.5,115.5,4.25,19.35,951.5,954.86,723.37
2018,4,15,13,0,950.0,114.0,4.4,19.3,942.0,972.07,736.42
2018,4,15,13,15,946.0,113.0,4.5,19.05,923.0,982.44,745.56
2018,4,15,13,30,942.0,112.0,4.6,18.8,904.0,989.4,752.57
2018,4,15,13,45,936.5,109.5,4.7,18.55,877.0,989.97,755.35
2018,4,15,14,0,931.0,107.0,4.8,18.3,850.0,987.07,755.92
2018,4,15,14,15,922.0,105.5,4.85,17.9,816.0,978.59,752.79
2018,4,15,14,30,913.0,104.0,4.9,17.5,782.0,966.81,747.49
2018,4,15,14,45,899.5,102.5,4.95,17.15,741.0,947.72,736.98
2018,4,15,15,0,886.0,101.0,5.0,16.8,700.0,925.69,724.41
2018,4,15,15,15,870.0,98.0,5.0,16.8,654.0,896.93,705.68
2018,4,15,15,30,854.0,95.0,5.0,16.8,608.0,873.02,690.48
2018,4,15,15,45,830.0,92.5,5.0,15.8,557.0,833.12,666.03
2018,4,15,16,0,806.0,90.0,5.0,14.8,506.0,791.49,639.86
2018,4,15,16,15,736.5,94.0,4.9,14.3,443.5,723.75,591.5
2018,4,15,16,30,667.0,98.0,4.8,13.8,381.0,654.3,540.78
2018,4,15,16,45,639.0,89.0,4.7,13.25,330.5,601.79,502.21
2018,4,15,17,0,611.0,80.0,4.6,12.7,280.0,549.27,461.56
2018,4,15,17,15,522.0,74.0,4.4,12.2,223.5,460.34,388.6
2018,4,15,17,30,433.0,68.0,4.2,11.7,167.0,376.6,317.65
2018,4,15,17,45,316.5,56.0,4.0,11.2,118.0,275.3,229.88
2018,4,15,18,0,200.0,44.0,3.8,10.7,69.0,187.39,151.51
2018,4,15,18,15,118.0,28.0,3.75,10.45,41.0,106.78,70.05
2018,4,15,18,30,36.0,12.0,3.7,10.2,13.0,27.19,0.0
2018,4,15,18,45,18.0,6.0,3.6,9.95,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,5,15,9.5,2.5,1.1,6.1,2.5,0.0,0.0
2018,4,16,5,30,19.0,5.0,1.2,6.5,5.0,0.0,0.0
2018,4,16,5,45,123.5,20.5,1.35,6.85,30.5,19.54,0.0
2018,4,16,6,0,228.0,36.0,1.5,7.2,56.0,28.42,18.14
2018,4,16,6,15,337.0,48.5,1.7,7.45,101.0,37.41,27.9
2018,4,16,6,30,446.0,61.0,1.9,7.7,146.0,47.54,37.63
2018,4,16,6,45,513.5,70.0,2.05,7.9,197.5,52.17,42.11
2018,4,16,7,0,581.0,79.0,2.2,8.1,249.0,56.61,46.18
2018,4,16,7,15,526.5,93.0,2.35,8.25,270.5,64.58,53.3
2018,4,16,7,30,472.0,107.0,2.5,8.4,292.0,72.83,60.55
2018,4,16,7,45,296.0,96.0,2.65,8.5,217.5,70.62,50.6
2018,4,16,8,0,120.0,85.0,2.8,8.6,143.0,75.14,54.44
2018,4,16,8,15,60.0,68.5,2.95,8.8,97.5,67.26,49.44
2018,4,16,8,30,0.0,52.0,3.1,9.0,52.0,48.38,35.87
2018,4,16,8,45,0.0,66.0,3.25,9.2,66.0,61.46,46.83
2018,4,16,9,0,0.0,80.0,3.4,9.4,80.0,74.56,57.7
2018,4,16,9,15,1.5,112.0,3.55,9.55,113.0,104.49,82.54
2018,4,16,9,30,3.0,144.0,3.7,9.7,146.0,134.03,106.77
2018,4,16,9,45,1.5,119.0,3.9,9.8,120.0,111.19,87.62
2018,4,16,10,0,0.0,94.0,4.1,9.9,94.0,87.73,67.99
2018,4,16,10,15,8.0,143.5,4.2,9.9,150.0,137.41,109.09
2018,4,16,10,30,16.0,193.0,4.3,9.9,206.0,185.67,148.52
2018,4,16,10,45,83.0,297.0,4.4,9.95,368.5,320.39,257.83
2018,4,16,11,0,150.0,401.0,4.5,10.0,531.0,462.88,370.17
2018,4,16,11,15,119.0,334.5,4.55,10.05,438.5,392.41,314.78
2018,4,16,11,30,88.0,268.0,4.6,10.1,346.0,316.5,254.84
2018,4,16,11,45,462.0,218.5,4.65,10.15,632.0,572.64,465.42
2018,4,16,12,0,836.0,169.0,4.7,10.2,918.0,845.99,675.34
2018,4,16,12,15,607.0,230.5,4.7,10.2,773.5,741.26,593.96
2018,4,16,12,30,378.0,292.0,4.7,10.2,629.0,621.42,499.03
2018,4,16,12,45,277.5,345.0,4.7,10.2,591.0,590.89,473.35
2018,4,16,13,0,177.0,398.0,4.7,10.2,553.0,555.53,443.2
2018,4,16,13,15,246.0,392.0,4.75,10.15,602.5,628.22,501.36
2018,4,16,13,30,315.0,386.0,4.8,10.1,652.0,693.66,553.2
2018,4,16,13,45,377.5,350.5,4.8,10.0,659.5,721.92,577.31
2018,4,16,14,0,440.0,315.0,4.8,9.9,667.0,759.26,608.19
2018,4,16,14,15,479.5,286.0,4.8,9.8,655.5,769.9,618.68
2018,4,16,14,30,519.0,257.0,4.8,9.7,644.0,777.53,627.19
2018,4,16,14,45,411.0,272.0,4.8,9.55,568.5,693.92,562.66
2018,4,16,15,0,303.0,287.0,4.8,9.4,493.0,598.86,488.58
2018,4,16,15,15,341.0,262.5,4.8,9.4,479.5,604.42,495.92
2018,4,16,15,30,379.0,238.0,4.8,9.4,466.0,606.97,500.54
2018,4,16,15,45,393.5,213.5,4.75,9.05,433.5,586.11,486.8
2018,4,16,16,0,408.0,189.0,4.7,8.7,401.0,576.68,481.75
2018,4,16,16,15,427.5,163.5,4.6,8.4,365.0,553.83,466.03
2018,4,16,16,30,447.0,138.0,4.5,8.1,329.0,527.79,447.47
2018,4,16,16,45,479.5,113.5,4.4,7.85,293.5,509.19,434.5
2018,4,16,17,0,512.0,89.0,4.3,7.6,258.0,491.65,421.48
2018,4,16,17,15,459.0,78.0,4.0,7.3,209.0,424.24,364.49
2018,4,16,17,30,406.0,67.0,3.7,7.0,160.0,356.19,305.61
2018,4,16,17,45,345.0,54.0,3.35,6.65,118.5,289.31,245.67
2018,4,16,18,0,284.0,41.0,3.0,6.3,77.0,227.62,188.07
2018,4,16,18,15,184.0,27.5,2.8,6.1,46.5,148.35,104.02
2018,4,16,18,30,84.0,14.0,2.6,5.9,16.0,50.26,0.0
2018,4,16,18,45,42.0,7.0,2.4,5.75,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.45,4.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.5,5.1,6.0,5.72,0.0
2018,4,17,5,45,168.5,21.0,1.6,5.45,35.0,16.85,0.0
2018,4,17,6,0,302.0,36.0,1.7,5.8,64.0,30.16,20.09
2018,4,17,6,15,414.0,45.5,1.7,6.2,111.0,36.06,26.91
2018,4,17,6,30,526.0,55.0,1.7,6.6,158.0,41.8,32.62
2018,4,17,6,45,595.0,62.0,1.75,7.05,212.0,45.06,35.79
2018,4,17,7,0,664.0,69.0,1.8,7.5,266.0,48.23,38.66
2018,4,17,7,15,710.0,74.0,1.75,8.0,322.0,49.63,39.78
2018,4,17,7,30,756.0,79.0,1.7,8.5,378.0,56.42,45.72
2018,4,17,7,45,788.5,83.0,1.7,9.0,433.0,78.91,47.47
2018,4,17,8,0,821.0,87.0,1.7,9.5,488.0,129.27,72.07
2018,4,17,8,15,844.0,90.0,1.75,10.05,540.0,181.19,109.38
2018,4,17,8,30,867.0,93.0,1.8,10.6,592.0,235.55,154.57
2018,4,17,8,45,885.0,95.0,1.85,11.15,640.0,296.5,207.77
2018,4,17,9,0,903.0,97.0,1.9,11.7,688.0,352.13,257.15
2018,4,17,9,15,917.0,98.0,1.85,12.1,731.0,406.63,305.16
2018,4,17,9,30,931.0,99.0,1.8,12.5,774.0,461.54,352.26
2018,4,17,9,45,866.5,131.5,1.8,12.95,783.5,503.04,388.15
2018,4,17,10,0,802.0,164.0,1.8,13.4,793.0,542.82,420.72
2018,4,17,10,15,788.0,177.5,1.8,13.75,814.0,586.93,455.27
2018,4,17,10,30,774.0,191.0,1.8,14.1,835.0,626.14,485.1
2018,4,17,10,45,832.5,170.0,1.8,14.4,878.5,683.52,528.14
2018,4,17,11,0,891.0,149.0,1.8,14.7,922.0,740.73,570.11
2018,4,17,11,15,932.5,129.5,1.8,14.9,949.5,789.31,604.9
2018,4,17,11,30,974.0,110.0,1.8,15.1,977.0,837.72,637.08
2018,4,17,11,45,973.5,111.0,1.8,15.35,982.0,871.72,658.94
2018,4,17,12,0,973.0,112.0,1.8,15.6,987.0,902.96,678.94
2018,4,17,12,15,922.0,137.0,1.85,15.75,964.0,911.55,684.56
2018,4,17,12,30,871.0,162.0,1.9,15.9,941.0,920.86,691.03
2018,4,17,12,45,862.0,163.5,1.95,16.0,927.0,935.47,701.27
2018,4,17,13,0,853.0,165.0,2.0,16.1,913.0,946.87,709.41
2018,4,17,13,15,863.0,157.0,2.05,16.15,900.0,962.77,720.85
2018,4,17,13,30,873.0,149.0,2.1,16.2,887.0,975.57,730.29
2018,4,17,13,45,874.5,143.0,2.15,16.2,863.5,979.3,734.03
2018,4,17,14,0,876.0,137.0,2.2,16.2,840.0,979.67,735.78
2018,4,17,14,15,898.0,123.0,2.25,16.1,818.0,979.33,737.52
2018,4,17,14,30,920.0,109.0,2.3,16.0,796.0,982.94,742.08
2018,4,17,14,45,906.5,107.5,2.3,15.9,755.0,963.73,730.87
2018,4,17,15,0,893.0,106.0,2.3,15.8,714.0,941.55,717.94
2018,4,17,15,15,877.0,103.0,2.3,15.8,667.5,920.21,705.38
2018,4,17,15,30,861.0,100.0,2.3,15.8,621.0,888.67,685.76
2018,4,17,15,45,836.0,97.5,2.45,15.3,569.5,847.62,661.9
2018,4,17,16,0,811.0,95.0,2.6,14.8,518.0,804.85,636.18
2018,4,17,16,15,776.5,92.0,2.65,14.35,463.0,752.42,601.85
2018,4,17,16,30,742.0,89.0,2.7,13.9,408.0,703.85,569.51
2018,4,17,16,45,698.0,84.5,2.75,13.45,353.0,642.41,526.27
2018,4,17,17,0,654.0,80.0,2.8,13.0,298.0,581.92,481.82
2018,4,17,17,15,593.0,72.5,2.6,12.2,243.5,507.84,423.43
2018,4,17,17,30,532.0,65.0,2.4,11.4,189.0,436.89,365.12
2018,4,17,17,45,437.5,55.5,2.15,10.55,140.0,347.76,289.2
2018,4,17,18,0,343.0,46.0,1.9,9.7,91.0,265.24,215.98
2018,4,17,18,15,213.0,30.5,1.8,9.2,54.5,168.51,119.96
2018,4,17,18,30,83.0,15.0,1.7,8.7,18.0,50.93,0.0
2018,4,17,18,45,41.5,7.5,1.6,8.25,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,6.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,6.4,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.0,0.45,6.7,8.0,7.41,0.0
2018,4,18,6,0,0.0,14.0,0.4,7.0,14.0,12.97,5.56
2018,4,18,6,15,0.0,21.5,0.4,7.4,21.5,19.93,12.41
2018,4,18,6,30,0.0,29.0,0.4,7.8,29.0,26.9,19.03
2018,4,18,6,45,0.0,49.0,0.4,8.2,49.0,45.54,36.16
2018,4,18,7,0,0.0,69.0,0.4,8.6,69.0,63.52,52.41
2018,4,18,7,15,23.0,110.0,0.5,9.05,119.0,93.48,79.0
2018,4,18,7,30,46.0,151.0,0.6,9.5,169.0,122.89,104.49
2018,4,18,7,45,56.0,175.5,0.7,10.0,201.0,143.87,115.35
2018,4,18,8,0,66.0,200.0,0.8,10.5,233.0,168.76,133.7
2018,4,18,8,15,54.0,207.5,0.8,10.75,236.0,180.16,142.51
2018,4,18,8,30,42.0,215.0,0.8,11.0,239.0,189.73,150.25
2018,4,18,8,45,58.5,249.0,0.85,11.3,285.5,224.68,177.33
2018,4,18,9,0,75.0,283.0,0.9,11.6,332.0,261.88,205.94
2018,4,18,9,15,109.0,316.5,0.85,11.85,393.0,307.18,240.14
2018,4,18,9,30,143.0,350.0,0.8,12.1,454.0,349.99,272.15
2018,4,18,9,45,127.5,360.0,0.8,12.4,456.0,362.77,281.65
2018,4,18,10,0,112.0,370.0,0.8,12.7,458.0,373.87,289.78
2018,4,18,10,15,214.0,363.5,0.9,13.05,539.5,434.9,336.33
2018,4,18,10,30,316.0,357.0,1.0,13.4,621.0,500.42,385.76
2018,4,18,10,45,475.0,323.0,1.15,13.75,731.0,589.55,453.09
2018,4,18,11,0,634.0,289.0,1.3,14.1,841.0,691.81,528.55
2018,4,18,11,15,645.5,286.0,1.55,14.35,855.0,726.75,554.82
2018,4,18,11,30,657.0,283.0,1.8,14.6,869.0,760.97,580.97
2018,4,18,11,45,553.5,334.0,2.05,14.9,830.0,753.73,575.01
2018,4,18,12,0,450.0,385.0,2.3,15.2,791.0,738.48,563.17
2018,4,18,12,15,395.0,403.5,2.45,15.25,759.0,725.11,553.72
2018,4,18,12,30,340.0,422.0,2.6,15.3,727.0,710.57,543.1
2018,4,18,12,45,269.0,426.0,2.8,15.35,665.5,664.65,509.89
2018,4,18,13,0,198.0,430.0,3.0,15.4,604.0,607.47,468.02
2018,4,18,13,15,163.0,416.5,3.1,15.35,558.0,569.39,440.45
2018,4,18,13,30,128.0,403.0,3.2,15.3,512.0,529.49,411.0
2018,4,18,13,45,173.0,394.5,3.3,15.25,536.5,568.09,442.22
2018,4,18,14,0,218.0,386.0,3.4,15.2,561.0,606.31,472.68
2018,4,18,14,15,204.0,369.0,3.5,15.0,527.5,579.29,453.64
2018,4,18,14,30,190.0,352.0,3.6,14.8,494.0,551.24,433.99
2018,4,18,14,45,161.0,336.5,3.65,14.65,452.5,510.17,403.59
2018,4,18,15,0,132.0,321.0,3.7,14.5,411.0,468.88,372.66
2018,4,18,15,15,139.5,299.0,3.7,14.5,388.5,452.97,362.0
2018,4,18,15,30,147.0,277.0,3.7,14.5,366.0,435.98,350.34
2018,4,18,15,45,101.5,245.5,3.8,13.85,304.5,347.76,281.87
2018,4,18,16,0,56.0,214.0,3.9,13.2,243.0,274.24,223.3
2018,4,18,16,15,167.5,182.0,3.85,12.75,257.0,340.84,282.4
2018,4,18,16,30,279.0,150.0,3.8,12.3,271.0,399.55,334.03
2018,4,18,16,45,405.5,118.5,3.75,11.85,268.5,462.21,388.3
2018,4,18,17,0,532.0,87.0,3.7,11.4,266.0,505.47,426.03
2018,4,18,17,15,489.5,76.0,3.35,10.65,218.0,444.12,375.75
2018,4,18,17,30,447.0,65.0,3.0,9.9,170.0,384.8,325.72
2018,4,18,17,45,365.5,54.0,2.65,9.2,125.5,302.09,253.97
2018,4,18,18,0,284.0,43.0,2.3,8.5,81.0,231.04,189.74
2018,4,18,18,15,182.0,29.0,2.15,7.9,49.5,151.95,110.8
2018,4,18,18,30,80.0,15.0,2.0,7.3,18.0,49.76,0.0
2018,4,18,18,45,40.0,7.5,1.8,6.75,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,5,15,42.0,4.5,2.15,4.6,5.0,0.0,0.0
2018,4,19,5,30,84.0,9.0,2.2,4.8,10.0,8.58,0.0
2018,4,19,5,45,244.0,21.0,2.2,4.95,42.0,17.53,0.0
2018,4,19,6,0,404.0,33.0,2.2,5.1,74.0,26.64,17.61
2018,4,19,6,15,505.0,40.5,2.3,5.5,123.0,31.03,22.54
2018,4,19,6,30,606.0,48.0,2.4,5.9,172.0,35.34,26.84
2018,4,19,6,45,666.5,53.5,2.45,6.3,226.5,41.39,32.53
2018,4,19,7,0,727.0,59.0,2.5,6.7,281.0,44.05,34.94
2018,4,19,7,15,765.0,63.0,2.65,7.4,336.0,45.32,35.92
2018,4,19,7,30,803.0,67.0,2.8,8.1,391.0,46.56,36.82
2018,4,19,7,45,829.0,71.0,2.95,8.75,445.0,77.73,41.9
2018,4,19,8,0,855.0,75.0,3.1,9.4,499.0,129.84,69.95
2018,4,19,8,15,874.5,78.0,3.3,10.1,550.5,190.22,115.8
2018,4,19,8,30,894.0,81.0,3.5,10.8,602.0,245.3,162.66
2018,4,19,8,45,865.0,98.0,3.65,11.5,635.0,294.4,208.65
2018,4,19,9,0,836.0,115.0,3.8,12.2,668.0,347.17,257.37
2018,4,19,9,15,651.0,190.5,3.95,12.55,637.5,383.53,294.7
2018,4,19,9,30,466.0,266.0,4.1,12.9,607.0,406.12,317.68
2018,4,19,9,45,390.0,308.0,4.2,13.3,602.5,437.39,344.01
2018,4,19,10,0,314.0,350.0,4.3,13.7,598.0,455.91,359.02
2018,4,19,10,15,221.5,381.0,4.4,13.95,559.0,454.24,357.6
2018,4,19,10,30,129.0,412.0,4.5,14.2,520.0,438.98,344.84
2018,4,19,10,45,105.5,413.0,4.6,14.4,503.0,438.23,343.92
2018,4,19,11,0,82.0,414.0,4.7,14.6,486.0,431.23,338.0
2018,4,19,11,15,58.0,388.5,4.7,14.75,439.5,398.08,311.98
2018,4,19,11,30,34.0,363.0,4.7,14.9,393.0,362.08,283.59
2018,4,19,11,45,26.0,330.5,4.75,15.05,353.5,329.67,258.35
2018,4,19,12,0,18.0,298.0,4.8,15.2,314.0,293.26,229.82
2018,4,19,12,15,17.5,291.0,4.85,15.25,306.5,287.67,225.56
2018,4,19,12,30,17.0,284.0,4.9,15.3,299.0,281.89,221.11
2018,4,19,12,45,15.0,260.0,4.95,15.35,273.0,258.39,202.75
2018,4,19,13,0,13.0,236.0,5.0,15.4,247.0,234.5,184.03
2018,4,19,13,15,13.0,232.5,5.0,15.4,243.5,231.83,182.12
2018,4,19,13,30,13.0,229.0,5.0,15.4,240.0,229.1,180.15
2018,4,19,13,45,19.5,263.5,5.05,15.35,279.5,269.61,212.68
2018,4,19,14,0,26.0,298.0,5.1,15.3,319.0,321.86,254.19
2018,4,19,14,15,184.0,277.5,5.05,15.2,416.5,474.41,379.23
2018,4,19,14,30,342.0,257.0,5.0,15.1,514.0,615.76,492.16
2018,4,19,14,45,451.5,223.0,4.95,15.0,544.0,680.79,544.91
2018,4,19,15,0,561.0,189.0,4.9,14.9,574.0,746.9,598.12
2018,4,19,15,15,482.0,198.0,4.9,14.9,513.5,674.43,543.0
2018,4,19,15,30,403.0,207.0,4.9,14.9,453.0,608.95,492.78
2018,4,19,15,45,376.5,198.5,4.75,14.55,413.5,570.44,464.37
2018,4,19,16,0,350.0,190.0,4.6,14.2,374.0,517.58,424.6
2018,4,19,16,15,332.0,177.0,4.4,13.9,337.5,481.05,396.96
2018,4,19,16,30,314.0,164.0,4.2,13.6,301.0,444.58,368.86
2018,4,19,16,45,431.0,127.0,4.0,13.25,288.0,492.27,410.63
2018,4,19,17,0,548.0,90.0,3.8,12.9,275.0,521.28,436.43
2018,4,19,17,15,552.5,75.5,3.35,12.2,234.5,486.59,408.42
2018,4,19,17,30,557.0,61.0,2.9,11.5,194.0,449.99,377.39
2018,4,19,17,45,475.5,52.0,2.45,10.8,145.5,367.98,306.63
2018,4,19,18,0,394.0,43.0,2.0,10.1,97.0,291.9,238.35
2018,4,19,18,15,257.5,30.5,1.85,9.55,59.5,191.78,142.04
2018,4,19,18,30,121.0,18.0,1.7,9.0,22.0,71.01,0.0
2018,4,19,18,45,60.5,9.0,1.6,8.5,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.3,7.6,10.0,8.58,0.0
2018,4,20,5,45,182.5,24.0,1.4,7.95,41.0,19.13,2.05
2018,4,20,6,0,310.0,39.0,1.5,8.3,72.0,32.26,22.4
2018,4,20,6,15,414.0,48.5,1.55,8.85,119.0,38.07,28.59
2018,4,20,6,30,518.0,58.0,1.6,9.4,166.0,43.71,34.06
2018,4,20,6,45,586.5,64.5,1.65,9.9,220.0,46.46,36.66
2018,4,20,7,0,655.0,71.0,1.7,10.4,274.0,49.15,39.03
2018,4,20,7,15,701.0,75.5,1.8,11.1,329.0,50.11,39.69
2018,4,20,7,30,747.0,80.0,1.9,11.8,384.0,56.54,45.18
2018,4,20,7,45,781.0,82.5,1.95,12.5,438.5,88.18,49.62
2018,4,20,8,0,815.0,85.0,2.0,13.2,493.0,137.33,76.13
2018,4,20,8,15,838.5,87.5,2.15,14.0,544.5,188.7,114.2
2018,4,20,8,30,862.0,90.0,2.3,14.8,596.0,242.53,159.12
2018,4,20,8,45,879.5,91.5,2.45,15.65,643.0,302.73,211.22
2018,4,20,9,0,897.0,93.0,2.6,16.5,690.0,357.43,259.15
2018,4,20,9,15,911.5,93.5,2.75,17.05,732.0,411.24,306.16
2018,4,20,9,30,926.0,94.0,2.9,17.6,774.0,465.5,352.47
2018,4,20,9,45,939.0,93.5,3.05,18.2,811.0,518.46,396.52
2018,4,20,10,0,952.0,93.0,3.2,18.8,848.0,571.24,439.16
2018,4,20,10,15,958.0,94.5,3.25,19.15,877.0,621.4,478.78
2018,4,20,10,30,964.0,96.0,3.3,19.5,906.0,670.33,516.38
2018,4,20,10,45,968.0,96.5,3.4,19.85,927.0,715.62,550.6
2018,4,20,11,0,972.0,97.0,3.5,20.2,948.0,759.07,582.61
2018,4,20,11,15,973.5,98.0,3.5,20.45,961.0,799.16,609.65
2018,4,20,11,30,975.0,99.0,3.5,20.7,974.0,836.89,634.82
2018,4,20,11,45,975.0,99.0,3.55,20.95,978.5,869.99,656.88
2018,4,20,12,0,975.0,99.0,3.6,21.2,983.0,900.32,677.0
2018,4,20,12,15,974.5,98.5,3.65,21.3,980.0,926.85,694.9
2018,4,20,12,30,974.0,98.0,3.7,21.4,977.0,950.34,710.79
2018,4,20,12,45,972.0,97.5,3.75,21.5,966.0,969.33,723.73
2018,4,20,13,0,970.0,97.0,3.8,21.6,955.0,985.02,734.57
2018,4,20,13,15,966.0,96.0,3.85,21.6,935.5,995.0,742.01
2018,4,20,13,30,962.0,95.0,3.9,21.6,916.0,1001.5,747.31
2018,4,20,13,45,955.5,94.5,3.95,21.55,889.0,1002.74,749.38
2018,4,20,14,0,949.0,94.0,4.0,21.5,862.0,1000.52,749.33
2018,4,20,14,15,940.5,92.5,3.95,21.35,828.0,991.91,744.8
2018,4,20,14,30,932.0,91.0,3.9,21.2,794.0,979.97,738.19
2018,4,20,14,45,920.5,90.0,3.9,21.05,754.0,962.58,728.33
2018,4,20,15,0,909.0,89.0,3.9,20.9,714.0,942.18,716.51
2018,4,20,15,15,895.0,86.5,3.9,20.9,668.5,914.92,699.58
2018,4,20,15,30,881.0,84.0,3.9,20.9,623.0,885.04,680.83
2018,4,20,15,45,861.0,82.0,3.8,20.3,573.5,848.2,658.1
2018,4,20,16,0,841.0,80.0,3.7,19.7,524.0,816.57,638.88
2018,4,20,16,15,815.0,76.5,3.5,19.15,471.0,769.41,607.48
2018,4,20,16,30,789.0,73.0,3.3,18.6,418.0,721.22,574.84
2018,4,20,16,45,752.5,69.0,3.1,18.1,363.5,663.87,534.46
2018,4,20,17,0,716.0,65.0,2.9,17.6,309.0,606.84,493.21
2018,4,20,17,15,659.5,60.0,2.55,16.6,254.5,539.94,442.41
2018,4,20,17,30,603.0,55.0,2.2,15.6,200.0,472.44,388.03
2018,4,20,17,45,491.0,48.5,1.85,14.55,147.5,373.79,306.21
2018,4,20,18,0,379.0,42.0,1.5,13.5,95.0,283.62,228.46
2018,4,20,18,15,256.0,29.5,1.4,12.85,58.5,191.42,141.74
2018,4,20,18,30,133.0,17.0,1.3,12.2,22.0,75.65,0.0
2018,4,20,18,45,66.5,8.5,1.25,11.55,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,0.8,6.9,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,0.8,7.5,11.0,9.53,0.0
2018,4,21,5,45,213.5,23.0,0.8,8.15,43.0,19.06,4.42
2018,4,21,6,0,353.0,36.0,0.8,8.8,75.0,29.01,19.71
2018,4,21,6,15,449.5,45.0,0.8,9.5,122.5,34.6,25.49
2018,4,21,6,30,546.0,54.0,0.8,10.2,170.0,39.98,30.64
2018,4,21,6,45,608.0,60.0,0.85,10.9,223.0,42.54,33.02
2018,4,21,7,0,670.0,66.0,0.9,11.6,276.0,45.03,35.16
2018,4,21,7,15,712.0,70.5,0.9,12.45,330.5,50.96,40.25
2018,4,21,7,30,754.0,75.0,0.9,13.3,385.0,52.32,41.17
2018,4,21,7,45,775.0,80.5,0.95,14.2,436.0,89.53,49.09
2018,4,21,8,0,796.0,86.0,1.0,15.1,487.0,139.51,77.51
2018,4,21,8,15,826.0,87.0,1.1,16.05,540.0,189.7,114.3
2018,4,21,8,30,856.0,88.0,1.2,17.0,593.0,249.81,163.31
2018,4,21,8,45,872.0,90.0,1.25,17.95,639.5,302.91,208.79
2018,4,21,9,0,888.0,92.0,1.3,18.9,686.0,357.1,255.11
2018,4,21,9,15,902.0,92.5,1.4,19.6,727.5,410.21,300.2
2018,4,21,9,30,916.0,93.0,1.5,20.3,769.0,463.74,344.45
2018,4,21,9,45,927.0,93.5,1.55,21.0,805.0,516.05,386.28
2018,4,21,10,0,938.0,94.0,1.6,21.7,841.0,568.02,426.47
2018,4,21,10,15,944.5,95.0,1.6,22.15,869.5,617.33,463.58
2018,4,21,10,30,951.0,96.0,1.6,22.6,898.0,665.45,498.65
2018,4,21,10,45,955.0,97.0,1.6,23.05,919.0,710.56,530.57
2018,4,21,11,0,959.0,98.0,1.6,23.5,940.0,753.88,560.16
2018,4,21,11,15,961.0,98.5,1.55,23.8,953.0,793.31,584.71
2018,4,21,11,30,963.0,99.0,1.5,24.1,966.0,830.45,607.4
2018,4,21,11,45,964.0,99.5,1.5,24.4,971.5,864.34,628.26
2018,4,21,12,0,965.0,100.0,1.5,24.7,977.0,895.58,647.26
2018,4,21,12,15,964.0,99.5,1.45,24.85,973.5,921.37,662.42
2018,4,21,12,30,963.0,99.0,1.4,25.0,970.0,944.11,675.61
2018,4,21,12,45,961.0,98.5,1.35,25.15,959.0,962.83,686.24
2018,4,21,13,0,959.0,98.0,1.3,25.3,948.0,978.29,694.88
2018,4,21,13,15,954.0,97.5,1.25,25.3,928.5,987.66,700.2
2018,4,21,13,30,949.0,97.0,1.2,25.3,909.0,993.6,703.57
2018,4,21,13,45,942.0,96.5,1.15,25.3,882.0,994.25,703.81
2018,4,21,14,0,935.0,96.0,1.1,25.3,855.0,991.49,702.13
2018,4,21,14,15,926.0,94.5,1.15,25.2,821.0,982.39,698.76
2018,4,21,14,30,917.0,93.0,1.2,25.1,787.0,970.02,693.49
2018,4,21,14,45,892.0,97.5,1.3,24.95,744.0,946.4,682.12
2018,4,21,15,0,867.0,102.0,1.4,24.8,701.0,920.26,669.07
2018,4,21,15,15,849.5,99.0,1.4,24.8,654.0,897.62,656.39
2018,4,21,15,30,832.0,96.0,1.4,24.8,607.0,864.98,637.11
2018,4,21,15,45,813.5,91.0,1.6,24.2,557.5,826.88,617.83
2018,4,21,16,0,795.0,86.0,1.8,23.6,508.0,786.87,596.36
2018,4,21,16,15,780.5,81.0,1.8,23.0,460.5,748.45,573.48
2018,4,21,16,30,766.0,76.0,1.8,22.4,413.0,708.4,548.86
2018,4,21,16,45,728.5,72.0,1.8,21.85,359.0,650.97,510.82
2018,4,21,17,0,691.0,68.0,1.8,21.3,305.0,593.97,471.83
2018,4,21,17,15,626.5,63.0,1.65,20.15,250.0,522.86,419.77
2018,4,21,17,30,562.0,58.0,1.5,19.0,195.0,451.46,364.44
2018,4,21,17,45,445.5,50.5,1.4,17.8,142.5,350.35,283.1
2018,4,21,18,0,329.0,43.0,1.3,16.6,90.0,258.29,205.83
2018,4,21,18,15,228.5,30.5,1.25,16.0,56.5,178.62,131.98
2018,4,21,18,30,128.0,18.0,1.2,15.4,23.0,74.6,0.0
2018,4,21,18,45,64.0,9.0,1.2,14.75,11.5,8.58,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,5,15,45.0,5.0,0.45,12.5,6.0,0.0,0.0
2018,4,22,5,30,90.0,10.0,0.5,12.9,12.0,9.53,0.0
2018,4,22,5,45,243.5,22.5,0.5,13.3,46.5,18.35,5.48
2018,4,22,6,0,397.0,35.0,0.5,13.7,81.0,27.84,18.41
2018,4,22,6,15,492.5,43.0,0.6,14.2,129.5,32.64,23.29
2018,4,22,6,30,588.0,51.0,0.7,14.7,178.0,37.28,27.69
2018,4,22,6,45,647.5,56.5,0.8,15.25,232.0,39.62,29.82
2018,4,22,7,0,707.0,62.0,0.9,15.8,286.0,46.02,35.41
2018,4,22,7,15,746.5,66.0,0.95,16.5,341.0,47.19,36.24
2018,4,22,7,30,786.0,70.0,1.0,17.2,396.0,48.34,37.0
2018,4,22,7,45,814.5,73.5,1.05,17.85,450.5,89.16,45.63
2018,4,22,8,0,843.0,77.0,1.1,18.5,505.0,140.49,74.92
2018,4,22,8,15,864.0,80.0,1.15,19.3,556.5,200.46,119.9
2018,4,22,8,30,885.0,83.0,1.2,20.1,608.0,255.31,164.84
2018,4,22,8,45,900.0,85.5,1.25,20.9,655.5,310.01,211.38
2018,4,22,9,0,915.0,88.0,1.3,21.7,703.0,365.69,258.57
2018,4,22,9,15,927.5,89.5,1.3,22.2,745.0,420.38,304.33
2018,4,22,9,30,940.0,91.0,1.3,22.7,787.0,475.33,348.94
2018,4,22,9,45,950.0,92.0,1.35,23.2,823.5,528.72,391.2
2018,4,22,10,0,960.0,93.0,1.4,23.7,860.0,581.64,431.76
2018,4,22,10,15,966.0,94.5,1.4,24.05,889.5,632.04,469.17
2018,4,22,10,30,972.0,96.0,1.4,24.4,919.0,681.19,504.51
2018,4,22,10,45,976.0,97.0,1.45,24.7,940.5,727.11,537.15
2018,4,22,11,0,980.0,98.0,1.5,25.0,962.0,771.19,567.36
2018,4,22,11,15,981.5,99.5,1.5,25.2,975.5,811.89,593.06
2018,4,22,11,30,983.0,101.0,1.5,25.4,989.0,850.22,616.96
2018,4,22,11,45,983.0,102.0,1.55,25.55,994.0,884.38,638.68
2018,4,22,12,0,983.0,103.0,1.6,25.7,999.0,915.79,658.6
2018,4,22,12,15,981.5,103.0,1.65,25.8,995.5,942.08,675.39
2018,4,22,12,30,980.0,103.0,1.7,25.9,992.0,965.27,690.3
2018,4,22,12,45,976.5,103.5,1.8,25.95,980.5,983.97,703.25
2018,4,22,13,0,973.0,104.0,1.9,26.0,969.0,999.35,714.24
2018,4,22,13,15,964.0,106.0,1.95,25.9,948.0,1007.8,720.83
2018,4,22,13,30,955.0,108.0,2.0,25.8,927.0,1012.78,725.44
2018,4,22,13,45,885.5,138.0,2.05,25.7,879.5,986.41,710.34
2018,4,22,14,0,816.0,168.0,2.1,25.6,832.0,965.34,698.89
2018,4,22,14,15,855.5,141.5,2.15,25.45,813.0,976.69,708.45
2018,4,22,14,30,895.0,115.0,2.2,25.3,794.0,975.5,709.76
2018,4,22,14,45,901.5,105.5,2.25,25.15,759.5,965.97,705.95
2018,4,22,15,0,908.0,96.0,2.3,25.0,725.0,952.79,699.95
2018,4,22,15,15,893.5,94.0,2.3,25.0,679.5,925.68,683.97
2018,4,22,15,30,879.0,92.0,2.3,25.0,634.0,896.0,666.37
2018,4,22,15,45,859.0,89.0,2.3,24.35,583.5,865.35,649.7
2018,4,22,16,0,839.0,86.0,2.3,23.7,533.0,825.32,626.33
2018,4,22,16,15,813.5,82.5,2.2,23.15,480.0,778.53,596.86
2018,4,22,16,30,788.0,79.0,2.1,22.6,427.0,730.65,566.07
2018,4,22,16,45,752.0,74.0,2.0,22.0,372.0,672.31,527.03
2018,4,22,17,0,716.0,69.0,1.9,21.4,317.0,614.24,486.99
2018,4,22,17,15,596.5,70.0,1.7,20.25,252.5,512.63,411.54
2018,4,22,17,30,477.0,71.0,1.5,19.1,188.0,413.95,334.58
2018,4,22,17,45,408.5,58.0,1.35,17.9,141.0,337.84,273.08
2018,4,22,18,0,340.0,45.0,1.2,16.7,94.0,266.99,212.87
2018,4,22,18,15,204.5,31.0,1.15,16.0,57.0,167.36,124.58
2018,4,22,18,30,69.0,17.0,1.1,15.3,20.0,59.15,0.0
2018,4,22,18,45,34.5,8.5,1.1,14.65,10.0,8.1,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,5,15,38.0,6.5,0.6,11.2,7.5,0.0,0.0
2018,4,23,5,30,76.0,13.0,0.6,11.7,15.0,12.39,0.0
2018,4,23,5,45,205.0,27.5,0.65,12.2,48.5,21.82,9.05
2018,4,23,6,0,334.0,42.0,0.7,12.7,82.0,34.39,24.24
2018,4,23,6,15,394.0,54.0,0.8,13.45,124.0,42.45,32.06
2018,4,23,6,30,454.0,66.0,0.9,14.2,166.0,50.05,39.09
2018,4,23,6,45,546.0,72.0,1.05,14.9,224.5,52.04,40.89
2018,4,23,7,0,638.0,78.0,1.2,15.6,283.0,54.08,42.55
2018,4,23,7,15,675.0,84.5,1.3,16.45,336.0,56.28,44.22
2018,4,23,7,30,712.0,91.0,1.4,17.3,389.0,58.32,45.69
2018,4,23,7,45,708.5,103.5,1.45,18.2,432.5,104.21,59.83
2018,4,23,8,0,705.0,116.0,1.5,19.1,476.0,153.73,90.84
2018,4,23,8,15,762.5,112.5,1.6,19.8,537.0,200.64,124.35
2018,4,23,8,30,820.0,109.0,1.7,20.5,598.0,258.67,170.36
2018,4,23,8,45,834.5,113.0,1.8,21.2,644.0,311.41,215.28
2018,4,23,9,0,849.0,117.0,1.9,21.9,690.0,365.27,261.02
2018,4,23,9,15,832.5,131.5,1.9,22.35,721.5,417.19,304.99
2018,4,23,9,30,816.0,146.0,1.9,22.8,753.0,466.8,345.71
2018,4,23,9,45,748.0,187.0,1.9,23.2,763.0,507.64,378.56
2018,4,23,10,0,680.0,228.0,1.9,23.6,773.0,545.92,407.74
2018,4,23,10,15,714.5,220.0,1.9,23.85,810.5,594.05,443.71
2018,4,23,10,30,749.0,212.0,1.9,24.1,848.0,643.99,480.11
2018,4,23,10,45,842.5,166.0,1.85,24.4,897.5,702.07,522.05
2018,4,23,11,0,936.0,120.0,1.8,24.7,947.0,762.88,565.01
2018,4,23,11,15,938.0,121.0,1.75,24.85,960.0,802.01,589.76
2018,4,23,11,30,940.0,122.0,1.7,25.0,973.0,838.94,612.7
2018,4,23,11,45,940.0,122.5,1.65,25.15,977.5,871.45,632.49
2018,4,23,12,0,940.0,123.0,1.6,25.3,982.0,901.34,650.43
2018,4,23,12,15,915.0,137.5,1.6,25.35,971.5,920.23,662.1
2018,4,23,12,30,890.0,152.0,1.6,25.4,961.0,935.33,671.54
2018,4,23,12,45,894.5,146.5,1.55,25.5,951.5,954.41,682.8
2018,4,23,13,0,899.0,141.0,1.5,25.6,942.0,970.52,692.14
2018,4,23,13,15,902.5,135.0,1.55,25.55,925.0,982.1,700.58
2018,4,23,13,30,906.0,129.0,1.6,25.5,908.0,990.42,707.16
2018,4,23,13,45,844.5,156.0,1.65,25.45,865.0,976.3,699.77
2018,4,23,14,0,783.0,183.0,1.7,25.4,822.0,956.82,689.27
2018,4,23,14,15,728.0,198.5,1.8,25.2,774.0,924.16,671.3
2018,4,23,14,30,673.0,214.0,1.9,25.0,726.0,888.81,651.38
2018,4,23,14,45,712.0,182.5,2.0,24.8,699.5,889.1,654.76
2018,4,23,15,0,751.0,151.0,2.1,24.6,673.0,884.44,654.62
2018,4,23,15,15,717.5,149.5,2.1,24.6,622.0,843.61,628.94
2018,4,23,15,30,684.0,148.0,2.1,24.6,571.0,801.23,602.26
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,764.27,581.9
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,725.34,559.42
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,666.52,521.05
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,608.23,481.73
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,553.29,443.3
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,498.75,403.68
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,480.57,391.44
2018,4,23,17,30,564.0,61.0,2.3,18.0,201.0,458.45,374.31
2018,4,23,17,45,473.0,53.5,2.2,16.9,151.5,371.79,303.27
2018,4,23,18,0,382.0,46.0,2.1,15.8,102.0,291.68,234.81
2018,4,23,18,15,218.0,31.0,2.0,15.05,60.5,173.92,131.58
2018,4,23,18,30,54.0,16.0,1.9,14.3,19.0,50.72,0.0
2018,4,23,18,45,27.0,8.0,1.8,13.6,9.5,18.63,0.0
2018,4,23,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
