Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,10.48,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,17.39,2.91
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,29.94,20.26
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,44.08,33.63
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,50.26,39.55
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,58.26,46.81
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,68.69,55.99
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,78.56,64.43
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,90.9,74.8
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,120.99,85.9
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,160.04,109.25
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,201.47,139.0
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,244.48,173.56
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,286.05,207.35
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,328.25,239.15
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,377.12,276.2
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,419.9,309.74
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,461.72,341.51
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,512.34,378.51
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,564.53,415.72
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,614.16,451.91
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,668.08,490.57
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,691.93,505.18
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,709.16,514.79
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,727.0,526.41
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,741.84,535.79
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,775.91,558.21
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,809.57,579.92
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,823.85,589.33
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,836.12,597.64
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,859.3,614.25
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,880.91,629.78
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,871.12,624.3
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,858.75,617.47
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,876.59,632.13
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,891.59,644.76
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,940.15,681.02
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,972.83,704.37
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,959.07,697.61
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,949.68,694.26
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,922.82,678.45
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,893.47,661.13
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,862.57,646.63
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,822.41,625.06
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,760.04,585.93
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,697.95,545.83
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,647.0,512.56
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,593.23,475.84
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,532.08,431.52
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,472.83,385.9
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,391.02,320.08
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,315.16,256.3
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,238.99,189.46
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,166.48,111.9
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,66.24,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,16.45,8.63
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,23.53,15.38
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,32.5,23.68
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,41.8,32.13
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,64.52,52.37
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,85.9,71.02
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,112.53,93.87
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,143.96,113.92
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,174.8,136.2
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,209.7,161.37
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,237.25,180.93
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,276.9,210.45
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,313.26,236.82
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,364.44,274.98
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,401.91,303.25
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,440.56,331.88
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,489.4,367.11
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,538.61,401.99
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,584.32,434.21
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,631.36,466.72
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,656.59,482.53
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,679.31,496.39
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,680.17,497.1
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,674.84,493.28
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,690.58,504.27
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,705.2,514.17
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,753.21,548.58
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,806.48,585.89
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,791.55,575.14
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,767.81,559.16
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,762.7,557.2
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,755.84,553.9
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,782.79,575.47
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,818.74,602.66
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,781.19,579.96
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,741.56,555.89
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,750.62,566.21
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,756.93,574.41
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,664.31,508.49
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,587.58,452.77
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,464.86,365.0
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,359.88,285.94
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,319.35,256.09
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,266.19,215.34
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,204.94,166.56
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,144.88,117.43
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,130.96,106.97
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,112.96,92.54
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,66.24,52.17
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,33.71,23.59
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,21.02,12.18
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,12.87,3.93
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,5.69,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,12.87,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,20.66,7.51
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,31.0,21.55
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,41.78,32.0
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,48.31,38.27
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,54.97,44.41
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,55.96,45.21
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,57.01,45.95
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,53.6,42.62
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,90.91,50.92
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,139.02,77.77
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,190.22,115.85
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,242.44,160.01
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,295.37,206.38
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,348.61,252.82
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,408.76,303.68
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,455.34,343.49
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,505.72,384.55
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,556.34,424.17
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,606.47,462.05
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,654.23,497.98
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,700.81,532.15
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,749.48,567.9
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,797.64,601.33
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,831.98,624.65
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,863.0,645.76
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,886.93,662.07
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,912.88,679.82
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,864.95,645.24
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,804.64,598.75
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,840.07,625.57
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,874.52,651.0
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,837.37,624.68
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,788.76,590.91
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,763.84,574.48
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,737.19,556.55
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,556.68,426.29
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,349.52,270.41
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,356.7,277.66
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,363.72,284.1
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,325.08,254.34
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,286.9,224.73
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,395.52,314.77
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,498.4,398.39
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,454.69,365.7
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,411.74,333.7
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,290.49,238.07
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,186.26,152.82
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,281.29,235.08
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,366.15,305.79
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,282.69,235.05
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,196.69,161.31
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,138.3,109.69
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,75.15,50.81
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,30.32,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,14.3,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,22.25,9.51
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,30.51,21.08
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,37.05,27.6
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,40.15,30.68
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,43.2,33.48
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,45.27,35.24
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,52.11,41.17
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,53.4,42.03
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,92.3,50.19
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,140.58,77.46
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,191.76,115.55
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,244.32,159.44
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,305.34,211.68
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,359.05,258.41
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,413.55,305.02
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,466.58,349.61
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,519.81,393.05
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,572.18,434.59
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,624.08,474.49
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,672.44,510.58
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,719.53,544.71
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,763.44,575.86
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,805.48,603.22
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,845.2,628.87
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,882.67,652.77
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,914.7,673.22
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,944.05,691.86
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,968.52,708.22
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,989.91,722.64
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,993.23,725.0
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,1000.09,729.94
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,1008.89,736.53
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,1022.35,746.28
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,1030.0,752.85
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,1033.97,757.23
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,1025.31,752.92
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,1013.42,746.71
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,995.99,737.11
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,975.6,725.65
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,948.47,709.29
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,918.8,691.21
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,889.79,674.99
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,851.09,651.81
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,805.02,622.72
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,757.83,592.29
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,702.62,555.57
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,647.44,517.79
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,586.33,474.12
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,523.31,425.76
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,445.29,363.14
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,372.03,301.67
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,277.2,220.55
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,191.45,137.44
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,80.27,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,14.3,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,23.49,11.17
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,29.87,20.51
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,36.0,26.59
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,39.18,29.74
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,42.28,32.6
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,44.0,34.07
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,50.32,39.57
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,50.9,39.84
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,91.5,48.66
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,140.38,77.65
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,191.14,116.48
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,248.66,164.64
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,301.34,210.67
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,353.94,257.2
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,407.03,303.35
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,441.88,335.9
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,464.88,356.9
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,494.14,380.02
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,512.04,392.5
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,554.32,424.16
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,598.93,456.98
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,633.64,482.19
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,672.86,510.25
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,682.04,515.05
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,685.94,516.14
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,760.32,571.19
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,838.04,627.11
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,833.8,620.98
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,823.26,611.16
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,829.44,615.1
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,833.59,617.56
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,794.22,590.59
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,743.55,555.95
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,727.37,545.5
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,709.66,533.67
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,730.2,551.73
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,760.67,576.32
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,802.45,610.78
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,843.58,644.42
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,807.03,619.8
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,768.87,594.15
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,735.32,574.22
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,694.05,548.19
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,726.94,575.6
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,738.53,586.75
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,684.01,548.85
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,629.68,510.46
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,567.25,464.03
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,510.49,419.34
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,425.93,350.12
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,347.53,283.56
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,252.26,201.5
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,167.95,121.95
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,68.11,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.81,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,13.82,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,22.27,10.89
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,28.74,19.54
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,34.93,25.63
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,37.77,28.43
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,40.55,30.99
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,45.74,35.57
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,46.97,36.51
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,47.73,36.95
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,91.59,47.21
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,140.54,76.11
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,199.68,121.4
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,251.82,165.45
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,305.64,212.57
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,359.76,260.24
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,414.66,307.75
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,467.81,353.17
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,520.93,397.3
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,572.49,438.94
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,623.33,478.81
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,671.42,515.96
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,718.1,551.18
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,762.39,583.01
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,804.84,611.59
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,843.76,638.16
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,880.37,663.02
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,912.86,684.61
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,942.64,704.3
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,966.97,720.58
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,988.22,734.86
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,1005.36,746.63
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,1019.25,756.34
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,1029.23,763.59
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,1035.86,768.76
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,1036.11,769.84
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,1032.96,768.84
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,1024.03,764.88
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,1011.82,758.95
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,994.54,749.34
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,974.26,737.79
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,948.23,721.75
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,919.6,703.93
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,883.51,683.55
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,845.47,661.35
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,800.51,632.49
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,761.33,607.38
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,707.6,570.68
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,653.87,533.0
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,589.39,485.59
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,530.56,439.92
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,453.9,377.02
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,382.01,315.39
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,291.67,236.12
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,210.68,157.27
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,90.55,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,4.77,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,4.29,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,7.76,0.31
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,12.3,5.22
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,17.59,10.22
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,24.58,16.71
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,31.9,23.41
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,50.62,40.3
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,68.43,56.11
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,84.3,69.91
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,107.32,82.39
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,134.36,105.24
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,156.42,124.81
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,168.4,133.77
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,180.66,142.96
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,207.46,163.44
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,242.18,190.09
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,311.61,242.98
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,392.12,304.43
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,481.75,373.82
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,599.91,464.51
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,653.3,505.19
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,710.31,548.0
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,740.49,568.62
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,764.75,584.36
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,779.71,592.72
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,789.77,597.15
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,808.74,609.76
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,825.33,620.51
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,853.83,640.93
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,881.33,660.5
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,909.23,681.0
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,935.73,700.53
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,940.05,703.85
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,941.65,705.56
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,955.91,717.87
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,966.42,726.18
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,966.45,728.71
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,962.62,729.0
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,944.88,719.4
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,929.6,711.64
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,919.52,706.36
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,905.07,698.1
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,873.32,680.53
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,839.27,661.06
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,787.41,626.62
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,735.14,591.27
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,657.22,535.32
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,578.56,476.9
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,502.43,417.63
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,425.57,355.87
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,335.76,280.98
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,253.92,210.6
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,202.85,164.64
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,156.07,117.41
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,82.84,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,15.49,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,10.48,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,17.63,8.25
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,29.64,20.56
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,41.4,31.62
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,60.62,49.15
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,79.88,66.41
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,97.19,81.56
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,114.08,95.99
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,123.72,103.78
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,147.25,110.3
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,163.15,111.55
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,204.52,135.51
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,252.73,176.87
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,298.79,216.91
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,345.52,256.21
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,393.08,295.28
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,439.74,332.96
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,488.17,371.06
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,535.7,407.32
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,583.88,442.96
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,620.87,469.85
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,654.59,493.69
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,706.72,533.5
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,766.93,578.6
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,816.88,614.81
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,866.73,648.57
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,893.31,666.33
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,916.17,681.76
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,951.33,705.6
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,984.24,727.82
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,1002.84,740.7
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,1018.31,751.71
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,1029.64,760.57
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,1037.67,767.41
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,1040.35,770.72
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,1039.66,771.96
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,1032.75,769.35
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,1022.56,764.76
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,1006.62,756.11
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,987.58,745.47
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,961.5,729.49
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,932.81,711.73
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,897.38,691.22
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,859.88,668.93
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,822.67,645.31
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,776.89,615.07
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,722.49,577.95
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,668.03,539.86
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,603.76,493.07
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,541.03,445.24
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,467.16,385.18
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,394.11,323.34
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,303.19,244.68
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,221.49,167.7
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,116.98,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,22.98,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,17.16,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,25.8,14.97
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,32.07,22.62
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,38.09,28.51
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,41.6,31.88
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,44.99,34.93
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,46.19,35.88
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,52.29,41.11
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,57.18,45.16
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,103.13,55.02
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,151.31,84.96
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,202.42,124.37
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,260.83,173.46
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,313.9,219.5
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,367.18,265.79
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,421.33,311.86
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,474.43,356.49
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,527.49,399.8
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,578.3,440.21
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,628.35,478.86
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,675.97,514.81
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,722.31,548.93
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,766.33,580.69
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,808.53,609.14
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,845.81,633.95
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,880.82,657.11
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,912.21,678.1
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,940.96,697.34
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,965.66,713.8
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,987.42,728.4
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,1003.37,739.64
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,1016.13,748.93
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,1024.61,755.69
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,1029.81,760.46
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,1028.75,761.03
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,1024.4,759.6
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,1014.34,754.97
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,1001.16,748.38
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,982.55,738.08
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,961.12,725.93
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,934.61,709.6
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,913.65,697.14
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,874.91,673.39
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,834.43,648.2
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,787.39,617.54
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,739.47,585.71
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,688.09,550.44
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,633.29,511.73
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,568.48,463.86
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,505.69,414.87
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,428.83,352.64
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,356.59,291.8
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,268.77,216.36
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,192.1,145.7
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,103.92,0.0
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,20.62,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,7.4,0.36
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,12.5,5.42
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,17.61,10.23
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,24.11,16.23
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,30.62,22.14
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,47.39,37.17
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,64.2,51.99
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,73.5,59.9
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,82.52,64.27
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,98.96,77.52
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,115.48,90.62
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,149.13,117.28
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,183.16,143.76
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,221.04,172.5
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,267.4,207.54
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,336.48,258.75
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,432.54,330.98
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,510.59,390.37
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,616.0,469.42
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,662.62,504.02
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,708.04,537.34
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,751.11,567.39
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,792.45,594.36
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,830.3,619.56
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,865.99,643.2
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,897.24,663.24
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,925.93,681.55
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,941.34,692.1
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,952.9,700.32
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,903.74,668.47
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,836.39,619.81
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,829.14,616.12
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,819.55,610.33
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,839.94,627.53
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,860.44,644.61
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,909.99,681.97
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,947.61,708.89
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,855.99,648.44
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,753.76,577.57
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,703.39,542.59
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,652.9,506.65
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,636.45,498.19
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,617.31,487.43
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,629.26,500.44
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,642.07,513.51
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,620.28,499.51
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,595.36,483.0
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,515.8,422.38
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,435.8,359.57
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,394.91,326.28
2018,5,13,18,0,435.0,59.0,3.1,16.0,145.0,350.15,287.84
2018,5,13,18,15,335.5,47.5,2.95,15.3,102.5,262.08,211.94
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,186.66,142.77
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,102.01,13.03
2018,5,13,19,0,32.0,8.0,2.5,13.2,8.0,20.27,0.0
2018,5,13,19,15,16.0,4.0,2.45,12.85,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
