Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,24,4,45,29.0,5.0,1.3,8.65,5.5,0.0,0.0
2018,5,24,5,0,58.0,10.0,1.4,8.8,11.0,9.53,0.0
2018,5,24,5,15,159.5,22.5,1.5,9.15,37.0,17.79,3.83
2018,5,24,5,30,261.0,35.0,1.6,9.5,63.0,27.2,17.96
2018,5,24,5,45,189.5,30.5,1.65,9.9,56.5,22.79,14.79
2018,5,24,6,0,118.0,26.0,1.7,10.3,50.0,18.76,11.38
2018,5,24,6,15,59.0,31.5,1.7,10.85,43.5,25.56,17.62
2018,5,24,6,30,0.0,37.0,1.7,11.4,37.0,34.35,25.53
2018,5,24,6,45,0.0,49.0,1.7,11.9,49.0,45.53,35.48
2018,5,24,7,0,0.0,61.0,1.7,12.4,61.0,56.73,45.27
2018,5,24,7,15,0.0,74.5,1.75,13.05,74.5,69.34,53.44
2018,5,24,7,30,0.0,88.0,1.8,13.7,88.0,81.78,63.51
2018,5,24,7,45,0.5,100.0,1.85,14.35,100.5,92.63,72.07
2018,5,24,8,0,1.0,112.0,1.9,15.0,113.0,103.56,80.6
2018,5,24,8,15,0.5,119.5,1.95,15.6,120.0,110.38,85.73
2018,5,24,8,30,0.0,127.0,2.0,16.2,127.0,117.16,90.78
2018,5,24,8,45,0.5,131.5,2.1,16.75,132.0,121.58,93.89
2018,5,24,9,0,1.0,136.0,2.2,17.3,137.0,126.04,97.04
2018,5,24,9,15,1.5,138.5,2.25,17.85,140.0,128.75,98.79
2018,5,24,9,30,2.0,141.0,2.3,18.4,143.0,131.5,100.58
2018,5,24,9,45,3.5,146.5,2.35,18.9,149.5,137.55,105.04
2018,5,24,10,0,5.0,152.0,2.4,19.4,156.0,143.77,109.61
2018,5,24,10,15,6.0,159.0,2.5,19.8,164.0,151.19,115.16
2018,5,24,10,30,7.0,166.0,2.6,20.2,172.0,158.72,120.8
2018,5,24,10,45,8.0,179.0,2.65,20.6,186.0,171.87,130.77
2018,5,24,11,0,9.0,192.0,2.7,21.0,200.0,185.17,140.79
2018,5,24,11,15,7.0,172.0,2.7,21.15,178.5,165.76,125.55
2018,5,24,11,30,5.0,152.0,2.7,21.3,157.0,146.02,110.09
2018,5,24,11,45,4.5,148.5,2.75,21.5,153.0,142.66,107.39
2018,5,24,12,0,4.0,145.0,2.8,21.7,149.0,139.24,104.64
2018,5,24,12,15,9.0,181.0,2.85,21.6,189.5,177.82,134.82
2018,5,24,12,30,14.0,217.0,2.9,21.5,230.0,216.87,165.07
2018,5,24,12,45,32.0,319.0,2.95,21.4,349.0,337.95,257.29
2018,5,24,13,0,50.0,421.0,3.0,21.3,468.0,459.05,346.75
2018,5,24,13,15,64.0,422.5,3.1,20.95,481.5,478.13,361.55
2018,5,24,13,30,78.0,424.0,3.2,20.6,495.0,497.38,377.02
2018,5,24,13,45,87.5,421.0,3.35,20.3,498.5,507.59,385.89
2018,5,24,14,0,97.0,418.0,3.5,20.0,502.0,517.66,394.78
2018,5,24,14,15,79.5,390.5,3.6,19.7,457.5,474.57,363.79
2018,5,24,14,30,62.0,363.0,3.7,19.4,413.0,430.81,332.03
2018,5,24,14,45,67.5,325.5,3.75,19.1,378.0,398.07,309.08
2018,5,24,15,0,73.0,288.0,3.8,18.8,343.0,364.47,285.13
2018,5,24,15,15,135.5,254.5,3.8,18.8,349.0,401.77,317.03
2018,5,24,15,30,198.0,221.0,3.8,18.8,355.0,436.03,346.24
2018,5,24,15,45,177.5,237.0,3.85,18.1,350.5,420.35,335.05
2018,5,24,16,0,157.0,253.0,3.9,17.4,346.0,419.96,335.62
2018,5,24,16,15,164.0,233.0,3.8,17.0,323.0,401.92,323.37
2018,5,24,16,30,171.0,213.0,3.7,16.6,300.0,382.82,310.18
2018,5,24,16,45,170.0,189.5,3.6,16.15,268.0,351.92,287.28
2018,5,24,17,0,169.0,166.0,3.5,15.7,236.0,320.31,263.4
2018,5,24,17,15,193.5,141.5,3.4,15.25,211.5,305.14,252.93
2018,5,24,17,30,218.0,117.0,3.3,14.8,187.0,298.59,248.71
2018,5,24,17,45,208.0,98.0,3.25,14.3,155.0,262.24,218.76
2018,5,24,18,0,198.0,79.0,3.2,13.8,123.0,226.06,187.93
2018,5,24,18,15,160.0,61.5,3.1,13.4,91.0,176.79,144.65
2018,5,24,18,30,122.0,44.0,3.0,13.0,59.0,130.46,102.95
2018,5,24,18,45,68.5,28.0,2.9,12.6,35.5,79.7,52.27
2018,5,24,19,0,15.0,12.0,2.8,12.2,12.0,17.62,0.0
2018,5,24,19,15,7.5,6.0,2.7,12.0,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,9.3,1.0,0.95,0.0
2018,5,25,5,15,19.5,5.0,1.25,9.65,7.0,4.36,0.0
2018,5,25,5,30,39.0,9.0,1.4,10.0,13.0,6.7,0.17
2018,5,25,5,45,19.5,9.5,1.55,10.3,11.5,8.06,1.58
2018,5,25,6,0,0.0,10.0,1.7,10.6,10.0,9.26,2.75
2018,5,25,6,15,0.0,18.0,1.7,11.0,18.0,16.68,9.54
2018,5,25,6,30,0.0,26.0,1.7,11.4,26.0,24.11,16.27
2018,5,25,6,45,8.5,56.5,1.7,11.85,60.0,52.55,41.8
2018,5,25,7,0,17.0,87.0,1.7,12.3,94.0,77.08,63.38
2018,5,25,7,15,8.5,88.5,1.7,12.75,92.0,82.12,64.08
2018,5,25,7,30,0.0,90.0,1.7,13.2,90.0,83.53,65.07
2018,5,25,7,45,3.5,109.0,1.7,13.7,111.0,100.86,78.94
2018,5,25,8,0,7.0,128.0,1.7,14.2,132.0,118.58,92.92
2018,5,25,8,15,46.5,199.0,1.75,14.6,229.5,182.66,143.0
2018,5,25,8,30,86.0,270.0,1.8,15.0,327.0,253.38,197.52
2018,5,25,8,45,110.0,283.5,1.9,15.4,361.5,272.49,211.71
2018,5,25,9,0,134.0,297.0,2.0,15.8,396.0,301.39,233.9
2018,5,25,9,15,75.0,247.0,2.1,16.15,303.0,250.78,195.19
2018,5,25,9,30,16.0,197.0,2.2,16.5,210.0,188.47,146.34
2018,5,25,9,45,10.0,173.5,2.3,16.8,181.5,165.43,127.98
2018,5,25,10,0,4.0,150.0,2.4,17.1,153.0,141.37,108.62
2018,5,25,10,15,7.5,181.5,2.5,17.25,188.0,172.6,133.25
2018,5,25,10,30,11.0,213.0,2.6,17.4,223.0,204.23,157.86
2018,5,25,10,45,9.5,196.5,2.75,17.6,205.0,188.98,145.67
2018,5,25,11,0,8.0,180.0,2.9,17.8,187.0,173.39,133.3
2018,5,25,11,15,10.5,209.0,3.05,17.8,218.5,202.71,156.31
2018,5,25,11,30,13.0,238.0,3.2,17.8,250.0,232.38,179.37
2018,5,25,11,45,12.0,223.5,3.3,17.85,235.0,218.96,168.86
2018,5,25,12,0,11.0,209.0,3.4,17.9,220.0,205.3,158.24
2018,5,25,12,15,12.5,227.0,3.5,17.8,239.0,224.24,173.17
2018,5,25,12,30,14.0,245.0,3.6,17.7,258.0,243.36,188.15
2018,5,25,12,45,11.0,210.5,3.7,17.6,221.0,208.52,161.11
2018,5,25,13,0,8.0,176.0,3.8,17.5,184.0,173.31,133.63
2018,5,25,13,15,7.0,168.5,3.8,17.3,175.0,165.47,127.66
2018,5,25,13,30,6.0,161.0,3.8,17.1,166.0,157.54,121.56
2018,5,25,13,45,15.0,227.5,3.8,16.9,240.5,230.68,179.83
2018,5,25,14,0,24.0,294.0,3.8,16.7,315.0,315.87,246.49
2018,5,25,14,15,29.0,301.0,3.75,16.5,325.5,329.96,257.81
2018,5,25,14,30,34.0,308.0,3.7,16.3,336.0,344.28,269.56
2018,5,25,14,45,36.0,293.0,3.7,16.1,321.5,332.24,261.05
2018,5,25,15,0,38.0,278.0,3.7,15.9,307.0,319.87,252.36
2018,5,25,15,15,181.5,252.5,3.7,15.9,377.0,443.18,354.1
2018,5,25,15,30,325.0,227.0,3.7,15.9,447.0,561.12,448.75
2018,5,25,15,45,557.5,164.0,3.55,15.65,510.0,718.4,572.78
2018,5,25,16,0,790.0,101.0,3.4,15.4,573.0,835.16,658.85
2018,5,25,16,15,769.5,97.0,3.35,15.2,524.0,793.01,629.64
2018,5,25,16,30,749.0,93.0,3.3,15.0,475.0,749.67,600.38
2018,5,25,16,45,720.5,88.5,3.2,14.8,424.0,702.17,567.3
2018,5,25,17,0,692.0,84.0,3.1,14.6,373.0,651.1,530.86
2018,5,25,17,15,632.0,81.0,3.0,14.35,317.5,579.36,477.58
2018,5,25,17,30,572.0,78.0,2.9,14.1,262.0,510.52,423.64
2018,5,25,17,45,536.5,68.0,2.8,13.85,216.5,452.39,376.68
2018,5,25,18,0,501.0,58.0,2.7,13.6,171.0,396.16,329.22
2018,5,25,18,15,415.5,49.5,2.4,13.15,127.0,316.16,260.11
2018,5,25,18,30,330.0,41.0,2.1,12.7,83.0,243.05,194.74
2018,5,25,18,45,212.5,28.5,1.85,12.25,51.0,156.95,109.51
2018,5,25,19,0,95.0,16.0,1.6,11.8,19.0,54.53,0.0
2018,5,25,19,15,47.5,8.0,1.55,11.5,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,9.45,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,9.5,1.0,0.95,0.0
2018,5,26,5,15,43.5,8.0,2.5,9.65,13.0,6.1,0.0
2018,5,26,5,30,87.0,15.0,2.6,9.8,25.0,11.28,4.17
2018,5,26,5,45,43.5,12.5,2.7,9.9,17.5,10.59,3.86
2018,5,26,6,0,0.0,10.0,2.8,10.0,10.0,9.26,2.76
2018,5,26,6,15,0.0,14.5,2.75,10.2,14.5,13.43,6.6
2018,5,26,6,30,0.0,19.0,2.7,10.4,19.0,17.61,10.41
2018,5,26,6,45,1.5,41.5,2.7,10.6,42.0,38.55,29.35
2018,5,26,7,0,3.0,64.0,2.7,10.8,65.0,59.54,48.07
2018,5,26,7,15,2.5,89.0,2.6,11.1,90.0,82.36,64.86
2018,5,26,7,30,2.0,114.0,2.5,11.4,115.0,104.25,82.9
2018,5,26,7,45,1.5,90.5,2.45,11.7,91.5,84.43,65.89
2018,5,26,8,0,1.0,67.0,2.4,12.0,68.0,62.57,47.29
2018,5,26,8,15,0.5,67.0,2.35,12.35,67.5,62.52,47.07
2018,5,26,8,30,0.0,67.0,2.3,12.7,67.0,62.43,46.79
2018,5,26,8,45,0.0,65.5,2.25,13.1,65.5,61.05,45.43
2018,5,26,9,0,0.0,64.0,2.2,13.5,64.0,59.67,44.1
2018,5,26,9,15,0.0,69.0,2.25,13.95,69.0,64.37,47.79
2018,5,26,9,30,0.0,74.0,2.3,14.4,74.0,69.08,51.46
2018,5,26,9,45,0.0,86.5,2.35,14.85,86.5,80.81,60.84
2018,5,26,10,0,0.0,99.0,2.4,15.3,99.0,92.34,69.98
2018,5,26,10,15,0.0,103.5,2.5,15.7,103.5,96.51,73.13
2018,5,26,10,30,0.0,108.0,2.6,16.1,108.0,100.71,76.31
2018,5,26,10,45,0.0,111.0,2.7,16.55,111.0,103.54,78.37
2018,5,26,11,0,0.0,114.0,2.8,17.0,114.0,106.39,80.45
2018,5,26,11,15,0.0,115.0,2.95,17.35,115.0,107.4,81.1
2018,5,26,11,30,0.0,116.0,3.1,17.7,116.0,108.41,81.77
2018,5,26,11,45,1.0,125.0,3.2,18.05,126.0,117.76,89.11
2018,5,26,12,0,2.0,134.0,3.3,18.4,136.0,127.2,96.49
2018,5,26,12,15,4.0,144.5,3.4,18.6,148.5,139.03,105.85
2018,5,26,12,30,6.0,155.0,3.5,18.8,161.0,150.99,115.29
2018,5,26,12,45,8.0,173.5,3.6,19.0,181.0,170.63,130.74
2018,5,26,13,0,10.0,192.0,3.7,19.2,201.0,190.44,146.26
2018,5,26,13,15,11.0,207.0,3.8,19.3,217.0,206.12,158.54
2018,5,26,13,30,12.0,222.0,3.9,19.4,233.0,221.94,170.94
2018,5,26,13,45,12.0,228.0,4.0,19.5,238.5,228.21,175.91
2018,5,26,14,0,12.0,234.0,4.1,19.6,244.0,234.55,180.98
2018,5,26,14,15,11.5,227.0,4.15,19.5,236.5,227.69,175.96
2018,5,26,14,30,11.0,220.0,4.2,19.4,229.0,220.77,170.94
2018,5,26,14,45,12.0,225.5,4.25,19.35,235.0,227.74,176.81
2018,5,26,15,0,13.0,231.0,4.3,19.3,241.0,234.9,182.85
2018,5,26,15,15,102.0,210.5,4.3,19.3,280.5,321.39,254.61
2018,5,26,15,30,191.0,190.0,4.3,19.3,320.0,394.27,314.7
2018,5,26,15,45,110.5,204.0,4.35,18.85,278.0,321.9,256.6
2018,5,26,16,0,30.0,218.0,4.4,18.4,236.0,253.15,200.49
2018,5,26,16,15,34.5,207.5,4.3,18.05,226.5,247.13,196.89
2018,5,26,16,30,39.0,197.0,4.2,17.7,217.0,240.98,193.04
2018,5,26,16,45,52.0,179.5,4.15,17.4,203.0,233.01,188.0
2018,5,26,17,0,65.0,162.0,4.1,17.1,189.0,224.03,181.98
2018,5,26,17,15,140.5,141.0,4.0,16.6,189.5,266.08,219.26
2018,5,26,17,30,216.0,120.0,3.9,16.1,190.0,301.31,250.14
2018,5,26,17,45,194.5,101.5,3.75,15.6,156.0,258.39,214.56
2018,5,26,18,0,173.0,83.0,3.6,15.1,122.0,216.72,179.18
2018,5,26,18,15,130.0,64.5,3.4,14.5,89.5,164.43,133.76
2018,5,26,18,30,87.0,46.0,3.2,13.9,57.0,106.51,83.16
2018,5,26,18,45,49.5,29.0,3.0,13.25,34.5,64.98,43.19
2018,5,26,19,0,12.0,12.0,2.8,12.6,12.0,16.42,0.0
2018,5,26,19,15,6.0,6.0,2.75,12.25,6.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,4,45,17.0,5.0,1.55,9.8,5.5,0.0,0.0
2018,5,27,5,0,34.0,10.0,1.5,9.9,11.0,9.53,0.0
2018,5,27,5,15,136.0,25.0,1.5,10.25,39.0,19.77,6.72
2018,5,27,5,30,238.0,40.0,1.5,10.6,67.0,31.14,21.41
2018,5,27,5,45,345.5,50.0,1.45,11.0,111.0,38.09,28.38
2018,5,27,6,0,453.0,60.0,1.4,11.4,155.0,45.35,35.26
2018,5,27,6,15,517.5,68.0,1.45,12.05,204.5,49.37,38.96
2018,5,27,6,30,582.0,76.0,1.5,12.7,254.0,53.19,42.28
2018,5,27,6,45,592.0,87.0,1.5,13.35,297.0,58.99,47.24
2018,5,27,7,0,602.0,98.0,1.5,14.0,340.0,64.32,51.67
2018,5,27,7,15,658.5,99.5,1.65,14.9,397.5,87.54,53.05
2018,5,27,7,30,715.0,101.0,1.8,15.8,455.0,128.89,73.43
2018,5,27,7,45,754.0,101.5,1.9,16.7,509.5,178.64,108.45
2018,5,27,8,0,793.0,102.0,2.0,17.6,564.0,226.69,146.38
2018,5,27,8,15,793.0,111.0,2.1,18.35,605.5,276.31,189.23
2018,5,27,8,30,793.0,120.0,2.2,19.1,647.0,325.91,232.36
2018,5,27,8,45,829.5,114.5,2.3,19.85,698.0,375.99,274.66
2018,5,27,9,0,866.0,109.0,2.4,20.6,749.0,434.86,322.92
2018,5,27,9,15,878.0,110.0,2.5,21.05,788.0,485.05,364.34
2018,5,27,9,30,890.0,111.0,2.6,21.5,827.0,535.47,404.84
2018,5,27,9,45,900.0,110.5,2.65,22.0,860.0,583.58,442.34
2018,5,27,10,0,910.0,110.0,2.7,22.5,893.0,631.29,478.46
2018,5,27,10,15,916.0,110.5,2.8,22.85,919.0,676.7,512.45
2018,5,27,10,30,922.0,111.0,2.9,23.2,945.0,720.98,544.84
2018,5,27,10,45,927.0,111.0,3.0,23.55,964.5,762.78,574.03
2018,5,27,11,0,932.0,111.0,3.1,23.9,984.0,802.99,600.75
2018,5,27,11,15,934.0,111.5,3.2,24.15,996.0,839.54,625.02
2018,5,27,11,30,936.0,112.0,3.3,24.4,1008.0,873.99,647.76
2018,5,27,11,45,937.5,111.5,3.4,24.65,1012.5,904.88,668.04
2018,5,27,12,0,939.0,111.0,3.5,24.9,1017.0,933.38,686.71
2018,5,27,12,15,938.5,110.5,3.6,25.0,1013.5,957.55,702.91
2018,5,27,12,30,938.0,110.0,3.7,25.1,1010.0,978.97,717.38
2018,5,27,12,45,936.0,109.0,3.8,25.25,999.0,995.62,728.66
2018,5,27,13,0,934.0,108.0,3.9,25.4,988.0,1009.22,738.05
2018,5,27,13,15,930.5,107.0,4.0,25.35,969.5,1018.26,745.17
2018,5,27,13,30,927.0,106.0,4.1,25.3,951.0,1024.12,750.34
2018,5,27,13,45,922.0,105.0,4.15,25.3,926.0,1025.3,752.14
2018,5,27,14,0,917.0,104.0,4.2,25.3,901.0,1023.28,751.99
2018,5,27,14,15,910.5,102.5,4.2,25.2,870.0,1016.08,748.57
2018,5,27,14,30,904.0,101.0,4.2,25.1,839.0,1005.79,743.24
2018,5,27,14,45,894.5,99.5,4.2,25.0,801.5,989.55,734.08
2018,5,27,15,0,885.0,98.0,4.2,24.9,764.0,970.46,723.13
2018,5,27,15,15,872.5,96.0,4.2,24.9,721.5,945.25,707.8
2018,5,27,15,30,860.0,94.0,4.2,24.9,679.0,917.59,690.83
2018,5,27,15,45,845.0,91.0,4.1,24.55,632.5,884.19,670.3
2018,5,27,16,0,830.0,88.0,4.0,24.2,586.0,856.34,653.54
2018,5,27,16,15,809.5,85.0,3.9,23.95,536.5,814.32,626.39
2018,5,27,16,30,789.0,82.0,3.8,23.7,487.0,771.06,598.09
2018,5,27,16,45,762.0,79.0,3.65,23.4,436.0,721.6,564.76
2018,5,27,17,0,735.0,76.0,3.5,23.1,385.0,671.84,530.59
2018,5,27,17,15,696.5,71.5,3.2,22.4,333.0,611.89,488.21
2018,5,27,17,30,658.0,67.0,2.9,21.7,281.0,557.1,448.16
2018,5,27,17,45,601.5,61.0,2.55,21.05,230.5,486.89,393.26
2018,5,27,18,0,545.0,55.0,2.2,20.4,180.0,420.23,339.13
2018,5,27,18,15,459.5,48.0,1.95,19.4,135.0,340.07,272.74
2018,5,27,18,30,374.0,41.0,1.7,18.4,90.0,266.62,209.32
2018,5,27,18,45,247.0,29.0,1.5,17.4,56.0,175.48,123.92
2018,5,27,19,0,120.0,17.0,1.3,16.4,22.0,66.16,0.0
2018,5,27,19,15,60.0,8.5,1.25,16.0,11.0,8.1,0.0
2018,5,27,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,0.35,14.2,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,0.3,14.4,14.0,11.44,0.0
2018,5,28,5,15,227.0,23.5,0.3,15.05,45.0,19.22,6.62
2018,5,28,5,30,361.0,35.0,0.3,15.7,76.0,27.87,18.24
2018,5,28,5,45,453.5,42.0,0.3,16.35,120.0,31.88,22.39
2018,5,28,6,0,546.0,49.0,0.3,17.0,164.0,35.8,26.1
2018,5,28,6,15,605.5,54.5,0.35,17.75,214.0,38.27,28.33
2018,5,28,6,30,665.0,60.0,0.4,18.5,264.0,44.63,33.83
2018,5,28,6,45,706.0,64.0,0.45,19.25,316.5,45.9,34.74
2018,5,28,7,0,747.0,68.0,0.5,20.0,369.0,47.13,35.57
2018,5,28,7,15,776.0,71.0,0.7,21.0,421.0,76.61,39.7
2018,5,28,7,30,805.0,74.0,0.9,22.0,473.0,122.27,62.55
2018,5,28,7,45,827.0,76.5,1.1,22.95,524.0,177.13,101.28
2018,5,28,8,0,849.0,79.0,1.3,23.9,575.0,227.13,140.63
2018,5,28,8,15,865.5,81.5,1.45,24.55,623.0,278.0,183.16
2018,5,28,8,30,882.0,84.0,1.6,25.2,671.0,330.37,227.39
2018,5,28,8,45,895.5,85.0,1.75,25.9,715.0,381.78,270.58
2018,5,28,9,0,909.0,86.0,1.9,26.6,759.0,433.95,313.45
2018,5,28,9,15,916.0,89.0,2.05,27.05,797.0,485.44,355.08
2018,5,28,9,30,923.0,92.0,2.2,27.5,835.0,536.67,395.34
2018,5,28,9,45,927.5,95.0,2.3,27.95,867.5,586.09,432.99
2018,5,28,10,0,932.0,98.0,2.4,28.4,900.0,634.62,468.94
2018,5,28,10,15,938.0,98.5,2.55,28.7,926.5,680.86,502.93
2018,5,28,10,30,944.0,99.0,2.7,29.0,953.0,725.93,535.37
2018,5,28,10,45,948.0,99.5,2.8,29.25,972.5,768.19,563.88
2018,5,28,11,0,952.0,100.0,2.9,29.5,992.0,808.75,590.34
2018,5,28,11,15,954.0,100.0,3.0,29.7,1004.0,845.42,614.16
2018,5,28,11,30,956.0,100.0,3.1,29.9,1016.0,879.93,636.47
2018,5,28,11,45,957.0,100.0,3.2,30.05,1020.5,911.29,656.79
2018,5,28,12,0,958.0,100.0,3.3,30.2,1025.0,940.19,675.5
2018,5,28,12,15,956.0,101.0,3.4,30.25,1021.5,964.73,691.69
2018,5,28,12,30,954.0,102.0,3.5,30.3,1018.0,986.44,706.14
2018,5,28,12,45,950.5,102.5,3.6,30.35,1007.0,1003.31,717.57
2018,5,28,13,0,947.0,103.0,3.7,30.4,996.0,1017.1,727.17
2018,5,28,13,15,943.5,102.0,3.75,30.3,977.5,1026.22,734.02
2018,5,28,13,30,940.0,101.0,3.8,30.2,959.0,1032.12,738.96
2018,5,28,13,45,935.5,100.0,3.85,30.15,934.0,1033.79,741.21
2018,5,28,14,0,931.0,99.0,3.9,30.1,909.0,1032.23,741.55
2018,5,28,14,15,924.0,97.5,3.95,29.95,877.5,1024.47,738.34
2018,5,28,14,30,917.0,96.0,4.0,29.8,846.0,1013.56,733.24
2018,5,28,14,45,908.0,94.5,4.05,29.65,808.5,997.65,724.99
2018,5,28,15,0,899.0,93.0,4.1,29.5,771.0,978.85,714.92
2018,5,28,15,15,887.0,91.0,4.1,29.5,728.5,953.86,700.09
2018,5,28,15,30,875.0,89.0,4.1,29.5,686.0,926.35,683.62
2018,5,28,15,45,860.0,86.5,4.0,29.0,639.0,893.18,664.12
2018,5,28,16,0,845.0,84.0,3.9,28.5,592.0,858.02,643.12
2018,5,28,16,15,825.0,81.5,3.85,28.15,542.5,824.05,622.59
2018,5,28,16,30,805.0,79.0,3.8,27.8,493.0,781.37,595.69
2018,5,28,16,45,778.0,76.0,3.7,27.4,441.5,731.43,563.09
2018,5,28,17,0,751.0,73.0,3.6,27.0,390.0,681.17,529.58
2018,5,28,17,15,713.5,68.5,3.25,26.2,337.5,621.4,488.14
2018,5,28,17,30,676.0,64.0,2.9,25.4,285.0,562.71,446.26
2018,5,28,17,45,622.0,58.5,2.6,24.65,234.5,497.57,396.33
2018,5,28,18,0,568.0,53.0,2.3,23.9,184.0,432.22,344.26
2018,5,28,18,15,484.5,46.0,2.05,22.8,138.5,352.2,279.04
2018,5,28,18,30,401.0,39.0,1.8,21.7,93.0,278.93,216.64
2018,5,28,18,45,270.0,28.0,1.55,20.65,58.0,186.58,131.82
2018,5,28,19,0,139.0,17.0,1.3,19.6,23.0,74.26,0.0
2018,5,28,19,15,69.5,8.5,1.25,19.2,11.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,29,4,45,44.0,6.0,0.95,15.95,7.0,0.0,0.0
2018,5,29,5,0,88.0,12.0,1.0,16.1,14.0,11.44,0.0
2018,5,29,5,15,216.5,24.0,1.15,16.75,45.0,19.65,7.13
2018,5,29,5,30,345.0,36.0,1.3,17.4,76.0,28.74,18.8
2018,5,29,5,45,434.5,44.0,1.5,18.05,119.5,33.59,23.64
2018,5,29,6,0,524.0,52.0,1.7,18.7,163.0,38.26,27.99
2018,5,29,6,15,582.5,58.0,1.7,19.4,212.5,41.0,30.45
2018,5,29,6,30,641.0,64.0,1.7,20.1,262.0,43.62,32.65
2018,5,29,6,45,681.5,68.5,1.7,20.75,313.5,49.5,37.59
2018,5,29,7,0,722.0,73.0,1.7,21.4,365.0,50.94,38.6
2018,5,29,7,15,751.0,77.0,1.65,22.2,416.5,81.18,43.4
2018,5,29,7,30,780.0,81.0,1.6,23.0,468.0,126.33,66.45
2018,5,29,7,45,801.0,84.0,1.5,23.85,518.0,172.93,98.83
2018,5,29,8,0,822.0,87.0,1.4,24.7,568.0,221.93,137.38
2018,5,29,8,15,838.0,89.5,1.35,25.3,614.5,278.35,183.76
2018,5,29,8,30,854.0,92.0,1.3,25.9,661.0,329.2,226.17
2018,5,29,8,45,866.5,94.5,1.25,26.55,704.5,380.1,268.08
2018,5,29,9,0,879.0,97.0,1.2,27.2,748.0,431.69,309.36
2018,5,29,9,15,891.5,97.0,1.2,27.7,786.5,481.74,348.63
2018,5,29,9,30,904.0,97.0,1.2,28.2,825.0,532.04,386.8
2018,5,29,9,45,915.0,96.5,1.2,28.65,859.0,581.14,422.95
2018,5,29,10,0,926.0,96.0,1.2,29.1,893.0,629.91,457.71
2018,5,29,10,15,931.5,96.5,1.3,29.4,919.0,675.53,490.36
2018,5,29,10,30,937.0,97.0,1.4,29.7,945.0,719.93,521.46
2018,5,29,10,45,940.5,97.5,1.5,30.0,964.5,761.51,548.8
2018,5,29,11,0,944.0,98.0,1.6,30.3,984.0,801.37,574.19
2018,5,29,11,15,946.0,98.5,1.75,30.5,996.0,838.16,598.17
2018,5,29,11,30,948.0,99.0,1.9,30.7,1008.0,872.82,620.71
2018,5,29,11,45,948.5,99.5,2.0,30.85,1012.5,903.96,640.61
2018,5,29,12,0,949.0,100.0,2.1,31.0,1017.0,932.63,658.95
2018,5,29,12,15,947.0,101.5,2.3,31.0,1014.0,957.42,676.25
2018,5,29,12,30,945.0,103.0,2.5,31.0,1011.0,979.42,691.87
2018,5,29,12,45,941.0,103.5,2.65,31.0,999.5,995.68,703.49
2018,5,29,13,0,937.0,104.0,2.8,31.0,988.0,1008.86,713.32
2018,5,29,13,15,933.0,103.5,3.0,30.85,970.0,1017.92,721.52
2018,5,29,13,30,929.0,103.0,3.2,30.7,952.0,1023.79,727.82
2018,5,29,13,45,923.0,103.0,3.4,30.55,927.0,1025.03,731.26
2018,5,29,14,0,917.0,103.0,3.6,30.4,902.0,1023.1,732.78
2018,5,29,14,15,909.0,102.0,3.75,30.05,870.5,1014.99,730.64
2018,5,29,14,30,901.0,101.0,3.9,29.7,839.0,1003.82,726.6
2018,5,29,14,45,891.0,99.5,4.05,29.35,801.5,987.17,719.01
2018,5,29,15,0,881.0,98.0,4.2,29.0,764.0,967.69,709.56
2018,5,29,15,15,869.0,96.0,4.2,29.0,721.5,943.07,694.86
2018,5,29,15,30,857.0,94.0,4.2,29.0,679.0,915.99,678.53
2018,5,29,15,45,840.0,92.0,4.35,28.05,632.5,882.07,660.72
2018,5,29,16,0,823.0,90.0,4.5,27.1,586.0,853.87,646.5
2018,5,29,16,15,801.5,87.5,4.55,26.35,537.0,811.85,621.38
2018,5,29,16,30,780.0,85.0,4.6,25.6,488.0,768.64,595.01
2018,5,29,16,45,752.5,81.5,4.6,24.9,437.0,718.49,562.54
2018,5,29,17,0,725.0,78.0,4.6,24.2,386.0,668.08,529.02
2018,5,29,17,15,686.5,73.5,4.45,23.25,334.0,612.15,490.22
2018,5,29,17,30,648.0,69.0,4.3,22.3,282.0,554.21,448.2
2018,5,29,17,45,593.5,63.5,4.2,21.4,232.5,486.26,395.6
2018,5,29,18,0,539.0,58.0,4.1,20.5,183.0,421.62,343.36
2018,5,29,18,15,455.5,49.5,3.9,19.55,137.5,340.77,275.78
2018,5,29,18,30,372.0,41.0,3.7,18.6,92.0,266.72,211.4
2018,5,29,18,45,247.0,29.5,3.5,17.65,57.5,177.92,129.02
2018,5,29,19,0,122.0,18.0,3.3,16.7,23.0,68.3,0.0
2018,5,29,19,15,61.0,9.0,3.3,16.15,11.5,31.41,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,2.0,3.45,9.7,2.0,0.0,0.0
2018,5,30,5,0,3.0,4.0,3.6,9.8,4.0,3.81,0.0
2018,5,30,5,15,6.0,9.5,3.7,10.1,10.0,8.92,0.43
2018,5,30,5,30,9.0,15.0,3.8,10.4,16.0,14.1,6.66
2018,5,30,5,45,4.5,20.0,3.9,10.7,20.5,18.54,10.96
2018,5,30,6,0,0.0,25.0,4.0,11.0,25.0,23.18,15.32
2018,5,30,6,15,0.0,24.5,4.0,11.4,24.5,22.72,14.96
2018,5,30,6,30,0.0,24.0,4.0,11.8,24.0,22.26,14.52
2018,5,30,6,45,0.0,24.0,3.95,12.25,24.0,22.26,14.46
2018,5,30,7,0,0.0,24.0,3.9,12.7,24.0,22.27,14.37
2018,5,30,7,15,1.0,46.0,3.9,13.2,46.5,42.79,30.87
2018,5,30,7,30,2.0,68.0,3.9,13.7,69.0,63.46,48.06
2018,5,30,7,45,2.5,103.5,3.85,14.2,105.0,96.01,74.89
2018,5,30,8,0,3.0,139.0,3.8,14.7,141.0,127.32,100.24
2018,5,30,8,15,3.0,130.0,3.8,15.3,132.0,120.24,93.87
2018,5,30,8,30,3.0,121.0,3.8,15.9,123.0,112.76,87.32
2018,5,30,8,45,5.0,145.0,3.8,16.5,148.5,135.14,104.99
2018,5,30,9,0,7.0,169.0,3.8,17.1,174.0,157.73,122.6
2018,5,30,9,15,11.0,207.5,3.85,17.55,216.0,194.19,151.08
2018,5,30,9,30,15.0,246.0,3.9,18.0,258.0,231.09,179.51
2018,5,30,9,45,19.5,276.5,3.9,18.45,293.0,261.83,202.81
2018,5,30,10,0,24.0,307.0,3.9,18.9,328.0,287.87,222.27
2018,5,30,10,15,21.5,300.5,3.95,19.25,319.5,288.16,221.94
2018,5,30,10,30,19.0,294.0,4.0,19.6,311.0,282.65,217.25
2018,5,30,10,45,18.5,296.0,4.1,19.9,313.0,285.83,219.34
2018,5,30,11,0,18.0,298.0,4.2,20.2,315.0,288.92,221.36
2018,5,30,11,15,34.0,294.0,4.25,20.35,326.5,298.9,229.33
2018,5,30,11,30,50.0,290.0,4.3,20.5,338.0,311.36,239.24
2018,5,30,11,45,50.0,296.5,4.4,20.65,344.5,320.8,246.32
2018,5,30,12,0,50.0,303.0,4.5,20.8,351.0,330.25,253.42
2018,5,30,12,15,103.0,325.5,4.6,20.75,424.5,407.67,313.73
2018,5,30,12,30,156.0,348.0,4.7,20.7,498.0,484.16,372.46
2018,5,30,12,45,177.5,346.5,4.85,20.65,515.5,509.49,392.27
2018,5,30,13,0,199.0,345.0,5.0,20.6,533.0,542.36,417.76
2018,5,30,13,15,111.0,333.5,5.05,20.35,438.0,443.43,342.08
2018,5,30,13,30,23.0,322.0,5.1,20.1,343.0,339.33,260.89
2018,5,30,13,45,69.5,302.5,5.2,19.9,363.5,367.54,285.34
2018,5,30,14,0,116.0,283.0,5.3,19.7,384.0,406.67,317.74
2018,5,30,14,15,101.0,315.0,5.3,19.35,400.5,428.02,333.8
2018,5,30,14,30,86.0,347.0,5.3,19.0,417.0,436.94,340.64
2018,5,30,14,45,84.5,329.0,5.3,18.7,395.5,418.27,327.44
2018,5,30,15,0,83.0,311.0,5.3,18.4,374.0,399.13,313.89
2018,5,30,15,15,96.5,304.5,5.3,18.4,373.5,406.65,320.96
2018,5,30,15,30,110.0,298.0,5.3,18.4,373.0,427.79,338.41
2018,5,30,15,45,213.5,270.0,5.2,17.65,403.5,491.48,393.04
2018,5,30,16,0,317.0,242.0,5.1,16.9,434.0,563.65,453.45
2018,5,30,16,15,291.5,225.5,5.0,16.4,390.5,517.03,418.6
2018,5,30,16,30,266.0,209.0,4.9,15.9,347.0,470.83,383.95
2018,5,30,16,45,261.0,187.0,4.85,15.45,310.5,435.01,357.56
2018,5,30,17,0,256.0,165.0,4.8,15.0,274.0,398.49,330.03
2018,5,30,17,15,287.0,139.5,4.75,14.4,246.5,383.17,320.07
2018,5,30,17,30,318.0,114.0,4.7,13.8,219.0,364.24,306.42
2018,5,30,17,45,295.5,96.5,4.65,13.2,181.0,329.67,277.71
2018,5,30,18,0,273.0,79.0,4.6,12.6,143.0,283.43,238.37
2018,5,30,18,15,222.0,63.0,4.5,12.1,107.0,213.35,177.47
2018,5,30,18,30,171.0,47.0,4.4,11.6,71.0,159.26,128.8
2018,5,30,18,45,104.0,31.0,4.35,11.05,44.0,101.98,74.74
2018,5,30,19,0,37.0,15.0,4.3,10.5,17.0,39.26,0.0
2018,5,30,19,15,18.5,7.5,4.25,10.2,8.5,14.1,0.0
2018,5,30,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,11.0,4.0,3.0,8.65,4.5,0.0,0.0
2018,5,31,5,0,22.0,8.0,3.0,8.7,9.0,7.63,0.0
2018,5,31,5,15,15.5,10.0,3.0,8.9,11.0,9.28,0.84
2018,5,31,5,30,9.0,12.0,3.0,9.1,13.0,11.27,4.25
2018,5,31,5,45,4.5,17.5,3.0,9.35,18.0,16.45,9.17
2018,5,31,6,0,0.0,23.0,3.0,9.6,23.0,21.32,13.75
2018,5,31,6,15,0.0,34.5,3.0,9.95,34.5,32.02,23.54
2018,5,31,6,30,0.0,46.0,3.0,10.3,46.0,42.73,33.23
2018,5,31,6,45,0.0,55.5,3.0,10.7,55.5,51.59,41.08
2018,5,31,7,0,0.0,65.0,3.0,11.1,65.0,60.46,48.81
2018,5,31,7,15,0.0,82.0,3.0,11.6,82.0,76.29,59.62
2018,5,31,7,30,0.0,99.0,3.0,12.1,99.0,91.37,71.96
2018,5,31,7,45,0.5,108.5,3.05,12.65,109.0,100.07,78.77
2018,5,31,8,0,1.0,118.0,3.1,13.2,119.0,108.85,85.57
2018,5,31,8,15,2.0,134.5,3.1,13.65,136.0,123.92,97.51
2018,5,31,8,30,3.0,151.0,3.1,14.1,153.0,139.15,109.45
2018,5,31,8,45,5.5,172.0,3.15,14.55,176.0,158.98,124.98
2018,5,31,9,0,8.0,193.0,3.2,15.0,199.0,179.14,140.64
2018,5,31,9,15,9.5,206.0,3.3,15.35,213.5,192.22,150.62
2018,5,31,9,30,11.0,219.0,3.4,15.7,228.0,205.51,160.72
2018,5,31,9,45,12.5,233.0,3.45,16.05,243.5,219.88,171.63
2018,5,31,10,0,14.0,247.0,3.5,16.4,259.0,234.47,182.64
2018,5,31,10,15,16.0,265.5,3.65,16.6,279.5,253.6,197.3
2018,5,31,10,30,18.0,284.0,3.8,16.8,300.0,273.04,212.11
2018,5,31,10,45,15.0,254.0,3.95,17.05,267.5,245.34,190.29
2018,5,31,11,0,12.0,224.0,4.1,17.3,235.0,216.85,167.87
2018,5,31,11,15,13.0,232.5,4.25,17.35,244.5,226.38,175.35
2018,5,31,11,30,14.0,241.0,4.4,17.4,254.0,236.02,182.86
2018,5,31,11,45,15.0,254.5,4.55,17.45,268.5,250.42,194.07
2018,5,31,12,0,16.0,268.0,4.7,17.5,283.0,264.96,205.39
2018,5,31,12,15,17.0,287.5,4.8,17.4,303.5,285.3,221.27
2018,5,31,12,30,18.0,307.0,4.9,17.3,324.0,305.85,237.31
2018,5,31,12,45,17.0,291.5,5.0,17.25,307.5,291.3,226.23
2018,5,31,13,0,16.0,276.0,5.1,17.2,291.0,276.47,214.98
2018,5,31,13,15,14.0,251.5,5.1,17.05,264.5,251.76,195.99
2018,5,31,13,30,12.0,227.0,5.1,16.9,238.0,226.77,176.67
2018,5,31,13,45,28.5,230.5,5.05,16.8,255.5,254.21,199.28
2018,5,31,14,0,45.0,234.0,5.0,16.7,273.0,275.25,216.79
2018,5,31,14,15,236.0,219.5,4.95,16.55,414.0,471.17,376.5
2018,5,31,14,30,427.0,205.0,4.9,16.4,555.0,658.69,523.58
2018,5,31,14,45,408.0,201.0,4.85,16.25,523.5,635.22,505.75
2018,5,31,15,0,389.0,197.0,4.8,16.1,492.0,610.56,487.93
2018,5,31,15,15,304.5,187.5,4.8,16.1,410.5,516.29,415.26
2018,5,31,15,30,220.0,178.0,4.8,16.1,329.0,408.09,330.52
2018,5,31,15,45,150.5,191.0,4.65,15.6,291.0,343.94,279.02
2018,5,31,16,0,81.0,204.0,4.5,15.1,253.0,282.41,228.55
2018,5,31,16,15,67.0,202.0,4.45,14.7,240.5,268.45,217.85
2018,5,31,16,30,53.0,200.0,4.4,14.3,228.0,255.73,207.99
2018,5,31,16,45,210.5,167.0,4.35,13.95,259.5,370.08,306.61
2018,5,31,17,0,368.0,134.0,4.3,13.6,291.0,460.55,383.9
2018,5,31,17,15,423.0,114.5,4.25,13.15,272.5,465.25,389.75
2018,5,31,17,30,478.0,95.0,4.2,12.7,254.0,464.34,390.76
2018,5,31,17,45,494.0,80.0,4.1,12.25,219.5,442.47,372.94
2018,5,31,18,0,510.0,65.0,4.0,11.8,185.0,413.53,348.01
2018,5,31,18,15,433.0,55.5,3.8,11.35,140.5,335.99,280.5
2018,5,31,18,30,356.0,46.0,3.6,10.9,96.0,264.42,216.13
2018,5,31,18,45,233.0,33.5,3.4,10.45,61.0,177.06,134.06
2018,5,31,19,0,110.0,21.0,3.2,10.0,26.0,85.87,0.0
2018,5,31,19,15,55.0,10.5,3.2,9.75,13.0,30.74,0.0
2018,5,31,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,1,4,45,39.0,7.0,1.7,8.15,8.0,0.0,0.0
2018,6,1,5,0,78.0,14.0,1.8,8.4,16.0,13.34,0.0
2018,6,1,5,15,190.5,27.0,1.85,8.85,46.0,21.35,9.55
2018,6,1,5,30,303.0,40.0,1.9,9.3,76.0,32.41,22.8
2018,6,1,5,45,398.5,49.0,1.95,9.75,120.0,37.97,28.47
2018,6,1,6,0,494.0,58.0,2.0,10.2,164.0,43.3,33.6
2018,6,1,6,15,569.5,63.0,2.0,10.8,216.0,44.96,35.17
2018,6,1,6,30,645.0,68.0,2.0,11.4,268.0,46.64,36.6
2018,6,1,6,45,689.0,72.0,1.95,12.05,321.0,47.42,37.13
2018,6,1,7,0,733.0,76.0,1.9,12.7,374.0,53.28,42.12
2018,6,1,7,15,764.0,79.5,1.9,13.5,426.5,85.95,47.64
2018,6,1,7,30,795.0,83.0,1.9,14.3,479.0,131.48,72.14
2018,6,1,7,45,818.5,85.0,1.9,15.05,530.0,178.33,106.06
2018,6,1,8,0,842.0,87.0,1.9,15.8,581.0,227.84,146.61
2018,6,1,8,15,859.0,89.5,1.95,16.65,629.0,285.42,195.71
2018,6,1,8,30,876.0,92.0,2.0,17.5,677.0,337.54,240.81
2018,6,1,8,45,889.5,93.5,2.1,18.4,721.0,388.99,285.02
2018,6,1,9,0,903.0,95.0,2.2,19.3,765.0,441.21,328.8
2018,6,1,9,15,915.0,95.5,2.2,19.95,804.5,492.51,370.73
2018,6,1,9,30,927.0,96.0,2.2,20.6,844.0,544.0,411.46
2018,6,1,9,45,937.0,95.5,2.25,21.3,878.0,593.54,449.57
2018,6,1,10,0,947.0,95.0,2.3,22.0,912.0,642.64,486.17
2018,6,1,10,15,953.0,95.5,2.3,22.55,939.0,689.4,520.03
2018,6,1,10,30,959.0,96.0,2.3,23.1,966.0,734.97,552.07
2018,6,1,10,45,963.0,96.5,2.35,23.65,986.0,777.72,580.16
2018,6,1,11,0,967.0,97.0,2.4,24.2,1006.0,818.74,606.25
2018,6,1,11,15,969.0,97.5,2.45,24.6,1018.0,856.29,630.1
2018,6,1,11,30,971.0,98.0,2.5,25.0,1030.0,891.67,652.34
2018,6,1,11,45,972.5,97.5,2.55,25.35,1035.0,923.39,672.18
2018,6,1,12,0,974.0,97.0,2.6,25.7,1040.0,952.63,690.34
2018,6,1,12,15,970.0,99.5,2.7,25.95,1036.0,977.14,706.13
2018,6,1,12,30,966.0,102.0,2.8,26.2,1032.0,998.75,720.12
2018,6,1,12,45,960.0,104.5,2.9,26.4,1020.5,1015.48,731.21
2018,6,1,13,0,954.0,107.0,3.0,26.6,1009.0,1029.09,740.42
2018,6,1,13,15,950.5,106.5,3.1,26.7,991.0,1038.95,747.65
2018,6,1,13,30,947.0,106.0,3.2,26.8,973.0,1045.58,752.96
2018,6,1,13,45,942.0,104.5,3.3,26.85,947.5,1046.45,754.88
2018,6,1,14,0,937.0,103.0,3.4,26.9,922.0,1044.06,754.86
2018,6,1,14,15,930.5,101.5,3.45,26.8,890.5,1036.95,751.99
2018,6,1,14,30,924.0,100.0,3.5,26.7,859.0,1026.69,747.23
2018,6,1,14,45,915.0,98.5,3.6,26.65,821.5,1010.91,739.19
2018,6,1,15,0,906.0,97.0,3.7,26.6,784.0,992.22,729.3
2018,6,1,15,15,894.0,95.0,3.7,26.6,741.5,967.32,714.52
2018,6,1,15,30,882.0,93.0,3.7,26.6,699.0,939.88,698.08
2018,6,1,15,45,867.5,90.0,3.8,26.15,652.0,906.62,679.43
2018,6,1,16,0,853.0,87.0,3.9,25.7,605.0,871.3,659.11
2018,6,1,16,15,833.5,84.0,3.85,25.3,555.0,837.15,638.44
2018,6,1,16,30,814.0,81.0,3.8,24.9,505.0,794.14,611.23
2018,6,1,16,45,788.5,77.0,3.8,24.5,453.0,743.96,578.61
2018,6,1,17,0,763.0,73.0,3.8,24.1,401.0,693.33,544.91
2018,6,1,17,15,727.0,69.0,3.45,23.35,348.5,634.85,504.0
2018,6,1,17,30,691.0,65.0,3.1,22.6,296.0,577.28,462.6
2018,6,1,17,45,633.5,60.5,2.75,21.85,244.5,510.4,411.02
2018,6,1,18,0,576.0,56.0,2.4,21.1,193.0,443.53,357.33
2018,6,1,18,15,475.5,49.0,2.15,20.0,144.0,353.13,283.56
2018,6,1,18,30,375.0,42.0,1.9,18.9,95.0,270.89,213.89
2018,6,1,18,45,274.5,31.5,1.6,17.8,62.0,193.81,143.25
2018,6,1,19,0,174.0,21.0,1.3,16.7,29.0,113.47,0.0
2018,6,1,19,15,87.0,10.5,1.25,16.3,14.5,42.89,0.0
2018,6,1,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.5,0.65,13.15,8.0,0.0,0.0
2018,6,2,5,0,101.0,13.0,0.6,13.4,16.0,12.39,0.0
2018,6,2,5,15,235.0,24.5,0.7,14.2,48.0,19.92,8.48
2018,6,2,5,30,369.0,36.0,0.8,15.0,80.0,28.53,18.96
2018,6,2,5,45,458.5,43.5,0.9,15.85,124.5,32.98,23.4
2018,6,2,6,0,548.0,51.0,1.0,16.7,169.0,37.28,27.41
2018,6,2,6,15,606.0,56.5,1.1,17.5,219.0,39.69,29.56
2018,6,2,6,30,664.0,62.0,1.2,18.3,269.0,46.15,35.15
2018,6,2,6,45,703.5,67.0,1.3,19.1,321.5,48.18,36.7
2018,6,2,7,0,743.0,72.0,1.4,19.9,374.0,50.09,38.11
2018,6,2,7,15,771.5,75.5,1.5,20.8,426.0,83.74,43.95
2018,6,2,7,30,800.0,79.0,1.6,21.7,478.0,129.4,68.04
2018,6,2,7,45,821.5,81.0,1.7,22.65,528.0,176.2,101.07
2018,6,2,8,0,843.0,83.0,1.8,23.6,578.0,232.46,145.77
2018,6,2,8,15,859.5,85.5,1.8,24.35,626.0,282.9,187.95
2018,6,2,8,30,876.0,88.0,1.8,25.1,674.0,334.83,231.63
2018,6,2,8,45,888.5,90.0,1.8,25.8,717.5,386.25,274.52
2018,6,2,9,0,901.0,92.0,1.8,26.5,761.0,438.37,316.85
2018,6,2,9,15,909.5,94.0,1.8,27.15,799.5,489.18,357.03
2018,6,2,9,30,918.0,96.0,1.8,27.8,838.0,539.87,395.77
2018,6,2,9,45,924.0,98.0,1.75,28.4,870.5,588.9,431.85
2018,6,2,10,0,930.0,100.0,1.7,29.0,903.0,637.17,466.09
2018,6,2,10,15,935.5,101.5,1.65,29.55,930.0,683.75,498.07
2018,6,2,10,30,941.0,103.0,1.6,30.1,957.0,729.14,528.18
2018,6,2,10,45,945.0,103.5,1.55,30.6,976.5,771.21,554.12
2018,6,2,11,0,949.0,104.0,1.5,31.1,996.0,811.6,577.81
2018,6,2,11,15,951.5,104.5,1.5,31.5,1008.5,848.97,599.94
2018,6,2,11,30,954.0,105.0,1.5,31.9,1021.0,884.25,620.53
2018,6,2,11,45,954.5,105.5,1.45,32.25,1026.0,915.61,637.98
2018,6,2,12,0,955.0,106.0,1.4,32.6,1031.0,944.52,653.74
2018,6,2,12,15,955.5,105.0,1.4,32.8,1028.0,969.44,668.06
2018,6,2,12,30,956.0,104.0,1.4,33.0,1025.0,991.62,680.73
2018,6,2,12,45,955.0,103.0,1.4,33.2,1015.0,1009.5,690.87
2018,6,2,13,0,954.0,102.0,1.4,33.4,1005.0,1024.34,699.28
2018,6,2,13,15,951.0,101.0,1.4,33.4,987.0,1034.1,705.36
2018,6,2,13,30,948.0,100.0,1.4,33.4,969.0,1040.64,709.69
2018,6,2,13,45,943.0,99.0,1.45,33.4,944.0,1041.97,711.89
2018,6,2,14,0,938.0,98.0,1.5,33.4,919.0,1040.04,712.34
2018,6,2,14,15,931.0,97.0,1.6,33.3,887.5,1032.93,710.85
2018,6,2,14,30,924.0,96.0,1.7,33.2,856.0,1022.68,707.54
2018,6,2,14,45,915.0,94.0,1.8,33.05,818.5,1006.31,700.68
2018,6,2,15,0,906.0,92.0,1.9,32.9,781.0,987.02,692.01
2018,6,2,15,15,894.0,90.5,1.9,32.9,738.5,962.64,678.57
2018,6,2,15,30,882.0,89.0,1.9,32.9,696.0,935.75,663.58
2018,6,2,15,45,866.5,86.5,2.1,32.3,649.0,902.14,647.84
2018,6,2,16,0,851.0,84.0,2.3,31.7,602.0,866.52,630.21
2018,6,2,16,15,830.5,81.5,2.35,31.2,552.0,824.82,606.53
2018,6,2,16,30,810.0,79.0,2.4,30.7,502.0,788.98,586.32
2018,6,2,16,45,783.5,75.5,2.5,30.25,450.0,738.76,555.85
2018,6,2,17,0,757.0,72.0,2.6,29.8,398.0,688.17,524.25
2018,6,2,17,15,721.0,68.0,2.35,28.8,346.0,629.93,485.55
2018,6,2,17,30,685.0,64.0,2.1,27.8,294.0,572.64,446.28
2018,6,2,17,45,632.5,59.0,1.9,26.8,243.5,508.43,399.11
2018,6,2,18,0,580.0,54.0,1.7,25.8,193.0,444.04,349.52
2018,6,2,18,15,501.0,47.5,1.55,24.6,147.0,366.26,287.67
