Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,801.52,607.18
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,753.42,576.44
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,704.79,544.71
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,648.96,507.35
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,593.79,469.3
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,528.71,421.44
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,470.24,375.73
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,394.54,314.6
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,324.44,255.49
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,237.19,180.15
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,151.73,78.48
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,61.66,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,15.25,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,21.2,10.22
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,28.36,18.96
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,32.43,23.07
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,36.36,26.8
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,41.71,31.58
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,43.58,33.12
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,44.53,33.77
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,45.46,34.36
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,82.33,41.22
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,135.66,72.1
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,183.85,106.73
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,234.28,147.38
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,284.75,190.21
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,336.61,234.49
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,389.09,278.75
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,442.18,322.37
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,493.46,363.83
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,544.55,403.89
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,594.14,441.58
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,642.94,477.56
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,689.25,511.21
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,734.27,543.14
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,777.1,571.62
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,818.22,598.27
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,855.37,622.29
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,890.36,644.79
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,922.73,665.65
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,952.64,684.88
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,977.19,700.73
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,998.94,714.83
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,1017.32,727.19
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,1032.65,737.71
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,1043.37,745.68
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,1050.88,751.76
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,1052.62,754.16
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,1051.1,754.64
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,1044.32,752.35
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,1034.36,748.14
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,1019.9,740.8
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,1002.5,731.65
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,979.32,718.02
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,953.54,702.72
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,920.92,685.53
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,886.2,666.63
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,845.85,642.48
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,811.27,622.02
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,761.92,590.55
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,712.04,558.0
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,655.22,519.59
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,599.1,480.45
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,532.46,430.86
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,472.69,383.58
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,397.45,321.86
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,327.67,262.06
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,240.27,185.46
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,155.18,84.64
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,63.16,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,15.25,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,22.69,11.39
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,31.22,21.56
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,33.97,24.59
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,37.42,27.92
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,47.67,37.13
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,63.44,51.04
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,75.53,61.43
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,87.03,71.12
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,121.47,92.37
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,147.43,112.19
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,174.0,133.12
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,192.16,147.49
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,226.42,171.82
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,274.57,207.43
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,316.59,237.76
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,370.92,278.34
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,440.32,330.53
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,539.44,405.02
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,591.79,444.69
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,645.97,484.91
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,692.7,519.0
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,738.15,551.37
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,781.06,579.22
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,822.21,605.29
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,860.32,630.16
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,896.22,653.44
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,928.49,673.79
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,958.24,692.44
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,983.56,709.18
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,1006.04,724.16
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,1024.17,736.62
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,1039.19,747.21
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,1050.02,755.79
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,1057.62,762.45
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,1059.45,765.4
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,1057.99,766.39
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,1051.81,764.75
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,1042.46,761.18
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,1027.49,754.31
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,1009.57,745.6
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,985.76,731.38
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,959.31,715.44
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,927.17,698.15
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,892.92,679.16
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,852.68,654.18
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,811.01,628.0
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,769.95,601.93
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,721.15,569.63
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,665.18,531.17
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,609.72,491.95
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,543.52,442.32
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,479.7,391.54
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,348.54,284.23
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,225.21,180.87
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,162.13,125.12
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,98.53,54.07
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,37.28,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,15.25,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,23.2,11.76
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,32.19,22.44
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,30.94,21.94
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,30.22,21.54
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,32.2,23.36
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,44.6,34.38
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,52.99,41.66
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,61.39,48.81
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,83.67,64.7
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,105.22,81.97
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,113.98,88.59
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,122.7,95.11
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,135.2,104.55
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,147.84,114.0
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,176.13,135.59
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,204.94,157.26
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,229.07,175.2
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,260.97,199.14
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,343.21,261.42
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,433.96,329.09
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,515.92,390.95
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,611.96,462.24
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,682.48,513.9
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,758.61,568.9
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,819.15,610.99
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,885.87,655.36
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,917.6,676.0
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,946.89,695.24
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,934.93,687.63
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,925.17,681.85
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,914.03,675.18
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,893.43,660.21
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,914.92,677.24
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,934.06,692.52
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,879.42,654.28
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,821.18,613.45
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,832.38,625.4
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,840.51,634.96
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,771.27,586.91
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,701.52,537.86
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,619.72,478.69
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,523.24,407.67
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,505.61,397.72
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,486.97,386.51
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,441.08,351.61
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,384.38,307.89
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,378.71,306.59
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,382.73,312.47
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,433.89,357.26
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,461.4,382.59
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,446.32,371.42
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,422.62,352.23
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,347.18,288.0
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,277.53,226.84
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,212.55,167.52
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,147.44,86.61
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,59.67,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,3.81,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,7.51,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,11.11,4.11
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,17.14,9.76
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,23.18,15.36
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,26.9,18.78
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,30.62,22.1
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,42.73,32.89
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,54.86,43.52
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,88.32,69.31
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,120.07,95.2
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,141.12,111.66
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,162.64,128.28
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,200.68,157.5
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,232.0,181.07
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,271.06,210.28
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,306.76,236.84
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,359.41,276.24
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,416.32,318.37
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,498.21,381.43
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,616.64,471.44
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,674.75,514.7
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,734.8,559.02
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,777.42,587.82
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,818.3,614.83
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,856.1,639.71
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,891.76,662.98
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,923.83,684.05
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,953.44,703.43
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,978.27,719.74
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,1000.25,734.22
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,1017.87,746.26
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,1032.4,756.4
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,1042.72,764.01
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,1049.82,769.66
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,1052.22,772.39
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,1051.37,773.17
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,1044.79,770.91
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,1035.05,766.73
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,1020.77,759.62
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,1003.55,750.64
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,979.98,736.39
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,953.79,720.42
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,921.48,702.89
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,887.09,683.6
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,846.5,659.02
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,811.75,638.22
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,763.03,606.52
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,713.82,573.7
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,656.47,533.58
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,599.84,492.8
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,536.5,444.25
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,472.39,392.44
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,394.43,326.7
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,322.23,263.42
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,233.1,184.08
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,150.09,90.16
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,59.04,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,7.63,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,20.86,9.99
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,33.77,23.97
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,49.84,38.95
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,65.62,53.46
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,79.05,65.54
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,94.66,79.23
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,108.12,90.72
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,121.18,101.62
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,147.18,112.85
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,178.0,133.55
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,191.57,135.92
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,235.76,165.01
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,278.53,202.85
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,315.64,235.35
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,360.62,271.98
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,396.15,300.34
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,444.78,337.28
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,523.0,397.53
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,578.54,440.64
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,633.39,482.71
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,679.1,516.98
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,723.7,549.72
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,765.15,578.34
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,804.96,604.75
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,842.24,629.91
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,877.49,653.59
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,909.27,674.55
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,938.72,693.9
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,963.47,710.55
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,985.5,725.47
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,1003.26,737.66
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,1018.04,748.01
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,1028.23,755.4
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,1035.26,760.88
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,1038.13,763.78
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,1037.82,764.75
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,1031.83,762.22
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,1022.72,757.79
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,1008.1,750.02
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,990.59,740.41
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,967.34,726.38
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,941.52,710.66
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,909.96,692.31
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,876.32,672.36
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,836.88,647.44
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,803.24,626.41
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,754.9,594.67
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,706.01,561.9
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,649.51,522.68
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,593.68,482.79
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,532.65,436.22
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,470.92,386.59
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,395.92,324.42
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,326.29,264.22
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,240.52,188.56
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,158.05,96.16
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,64.18,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,9.53,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,21.53,10.32
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,32.5,22.67
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,37.27,27.53
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,40.58,30.77
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,42.42,32.45
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,44.24,33.96
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,50.19,39.04
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,51.63,40.04
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,85.78,46.21
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,130.31,70.18
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,176.72,103.42
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,225.6,142.75
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,281.42,189.7
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,331.72,232.79
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,376.07,272.57
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,414.23,305.72
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,460.43,343.03
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,502.26,375.61
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,545.1,407.64
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,587.1,438.03
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,642.18,479.91
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,711.18,531.1
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,749.65,557.92
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,787.61,583.68
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,827.73,610.27
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,869.54,637.8
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,900.04,657.66
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,928.21,676.03
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,953.85,693.02
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,976.94,708.4
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,996.83,721.92
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,1013.83,733.67
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,1024.5,741.74
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,1032.04,747.95
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,1033.88,750.45
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,1032.51,751.03
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,1027.01,749.33
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,1018.42,745.74
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,1003.78,738.13
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,986.25,728.69
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,963.55,715.14
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,938.3,699.93
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,907.19,682.19
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,873.97,662.84
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,835.63,639.29
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,802.9,619.42
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,756.27,588.99
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,708.98,557.55
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,654.34,520.02
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,600.21,481.8
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,536.04,433.95
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,478.06,387.94
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,404.46,327.39
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,336.08,268.75
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,235.73,182.58
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,142.12,86.26
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,54.14,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,13.34,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,20.31,9.22
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,28.47,19.0
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,32.07,22.74
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,35.6,26.12
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,41.34,31.27
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,43.64,33.22
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,47.76,36.68
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,51.59,39.8
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,81.69,42.69
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,131.98,70.33
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,179.24,104.11
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,228.79,144.05
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,278.74,186.39
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,330.1,230.17
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,381.07,273.11
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,432.71,315.43
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,483.68,356.42
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,534.57,396.05
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,584.11,433.43
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,632.97,469.14
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,678.93,502.2
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,723.74,533.62
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,766.68,561.53
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,807.97,587.54
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,845.75,611.84
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,881.48,634.69
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,913.29,654.5
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,942.67,672.72
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,967.78,689.05
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,990.11,703.68
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,1008.1,716.09
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,1023.04,726.69
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,1034.35,734.86
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,1042.48,741.17
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,1045.41,744.63
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,1045.13,746.21
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,1039.06,744.69
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,1029.83,741.27
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,1015.53,734.46
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,998.27,725.81
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,976.34,713.11
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,951.82,698.74
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,920.3,682.21
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,886.63,663.96
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,847.06,640.53
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,806.03,615.68
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,765.36,590.38
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,717.07,559.0
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,661.23,521.49
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,605.98,483.24
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,541.01,435.77
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,482.15,389.72
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,407.98,329.44
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,339.12,270.9
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,252.5,195.73
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,170.05,105.36
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,69.64,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,13.34,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,19.38,8.52
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,26.66,17.55
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,30.8,21.75
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,34.79,25.54
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,41.27,31.36
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,47.32,36.62
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,46.27,35.47
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,50.13,38.62
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,80.55,41.29
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,132.17,69.41
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,180.82,104.22
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,231.69,145.34
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,283.12,189.14
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,335.96,234.47
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,388.0,278.69
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,440.69,322.3
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,492.56,364.25
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,543.98,404.45
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,594.39,442.62
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,643.68,478.73
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,690.97,513.16
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,737.16,545.98
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,780.89,575.17
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,823.03,602.36
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,861.46,627.35
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,897.8,650.84
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,930.15,671.95
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,960.05,691.48
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,986.58,708.92
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,1010.31,724.63
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,1028.74,737.02
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,1044.08,747.55
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,1055.24,756.15
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,1063.14,762.83
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,1066.25,766.43
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,1066.06,768.07
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,1060.6,766.3
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,1051.92,762.59
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,1037.5,755.59
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,1020.02,746.67
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,996.72,732.94
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,970.71,717.47
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,940.0,700.9
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,907.08,682.66
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,867.29,658.51
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,825.91,632.94
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,778.91,603.21
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,737.85,577.15
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,681.96,539.41
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,626.45,500.86
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,561.63,453.5
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,498.93,404.4
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,428.02,346.43
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,358.66,287.27
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,270.64,210.59
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,187.02,117.89
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,77.68,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,14.3,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,19.42,8.47
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,25.79,16.84
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,32.33,23.19
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,36.37,27.06
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,38.01,28.56
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,39.66,29.93
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,40.43,30.44
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,48.14,37.02
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,83.9,43.38
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,131.61,68.68
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,180.55,103.78
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,231.59,145.29
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,283.49,189.76
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,336.71,235.71
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,389.83,281.13
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,443.53,325.88
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,495.67,368.49
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,547.77,409.77
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,598.54,448.8
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,648.66,486.16
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,696.34,520.81
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,742.72,553.61
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,786.2,581.59
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,827.85,607.8
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,866.72,632.1
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,903.37,654.72
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,936.4,674.94
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,966.87,693.4
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,993.02,709.87
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,1016.23,724.52
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,1033.57,735.35
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,1047.73,744.28
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,1059.48,752.57
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,1067.98,758.94
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,1070.65,762.17
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,1069.99,763.45
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,1064.54,761.93
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,1055.82,758.47
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,1041.39,751.6
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,1023.89,742.85
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,1001.12,729.66
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,975.65,714.74
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,945.67,698.64
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,913.39,680.85
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,874.56,657.81
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,833.97,633.24
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,786.77,603.35
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,745.41,577.06
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,689.66,539.8
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,634.28,501.75
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,570.23,455.6
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,508.18,407.48
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,432.61,346.78
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,367.07,291.22
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,278.05,214.71
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,193.74,122.55
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,81.44,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,14.3,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,20.92,9.29
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,28.6,19.06
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,32.65,23.17
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,36.59,26.88
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,42.41,32.04
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,44.68,33.92
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,45.99,34.85
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,47.26,35.69
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,81.26,41.19
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,128.26,65.37
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,184.22,105.09
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,235.2,145.19
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,287.12,188.23
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,340.47,232.73
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,393.27,276.27
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,446.68,319.15
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,499.56,360.71
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,552.26,400.76
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,602.4,438.02
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,651.69,473.55
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,699.41,506.86
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,745.93,538.39
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,789.28,566.24
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,830.85,591.88
