Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,869.27,616.0
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,905.54,638.62
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,938.68,658.78
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,969.37,677.32
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,993.83,692.84
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,1015.42,706.68
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,1034.53,719.07
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,1050.56,729.66
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,1061.43,737.38
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,1069.03,743.26
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,1071.88,746.64
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,1071.42,748.14
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,1064.64,745.91
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,1054.63,741.82
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,1039.44,734.74
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,1021.22,725.83
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,998.27,712.85
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,972.67,698.22
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,940.75,682.05
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,906.68,664.19
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,866.13,640.58
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,831.32,620.54
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,782.33,590.27
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,732.73,558.93
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,674.82,520.85
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,617.54,482.06
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,555.33,437.42
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,492.31,389.36
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,414.64,327.98
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,342.45,268.37
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,254.19,193.84
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,170.65,107.05
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,69.47,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,12.39,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,19.96,8.25
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,28.61,18.75
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,33.09,23.2
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,37.42,27.22
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,39.45,29.01
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,45.5,34.16
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,46.35,34.67
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,47.2,35.14
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,79.63,40.17
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,125.62,63.39
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,180.41,101.68
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,230.39,140.49
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,280.77,182.02
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,332.6,225.18
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,384.5,268.01
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,437.12,310.41
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,488.96,351.44
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,540.9,391.34
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,591.49,429.13
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,641.6,465.47
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,688.94,499.09
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,735.03,531.01
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,778.19,558.76
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,819.61,584.58
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,857.1,608.0
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,892.38,629.86
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,924.53,650.11
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,954.15,668.74
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,979.79,685.31
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,1002.6,700.19
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,1021.06,712.3
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,1036.43,722.6
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,1047.16,730.54
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,1054.63,736.62
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,1056.84,739.79
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,1055.77,741.07
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,1049.92,739.61
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,1040.87,736.27
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,1026.19,729.31
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,1008.5,720.53
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,986.03,707.68
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,960.9,693.15
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,928.99,676.52
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,894.93,658.26
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,855.0,634.72
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,813.66,609.86
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,773.74,585.57
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,726.06,555.26
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,669.72,518.24
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,613.9,480.46
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,548.5,433.46
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,489.3,387.93
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,416.37,330.09
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,348.41,273.63
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,261.12,199.62
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,178.97,113.33
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,73.58,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,12.39,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,20.47,8.48
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,29.56,19.65
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,36.64,26.45
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,43.32,32.61
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,57.72,45.32
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,76.88,61.91
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,85.58,69.11
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,85.85,68.91
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,95.86,60.88
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,129.92,72.93
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,173.07,102.52
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,225.06,143.04
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,272.79,182.84
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,322.34,224.59
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,371.35,265.61
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,421.39,306.48
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,476.22,349.89
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,526.19,388.64
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,573.92,424.58
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,621.66,459.41
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,666.58,491.39
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,710.48,521.77
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,752.48,549.71
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,793.02,574.8
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,829.9,598.0
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,864.91,619.82
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,896.22,639.15
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,925.29,656.98
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,950.23,672.57
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,972.59,686.57
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,989.88,697.59
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,1004.26,706.91
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,1014.67,714.31
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,1022.01,719.94
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,1024.8,723.3
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,1024.5,724.88
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,1018.06,722.74
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,1008.57,718.83
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,993.72,711.58
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,976.07,702.63
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,952.71,689.1
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,926.88,673.99
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,898.96,660.11
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,861.21,639.36
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,781.96,589.03
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,701.31,536.28
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,605.98,469.78
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,522.27,409.0
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,483.83,382.94
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,444.35,354.93
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,419.03,337.15
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,395.06,318.95
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,344.71,277.85
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,296.18,236.22
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,222.81,172.5
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,152.87,98.03
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,60.75,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,10.48,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,19.7,7.81
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,30.26,20.4
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,35.21,25.42
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,39.69,29.7
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,32.29,23.2
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,34.35,24.98
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,43.2,32.7
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,52.06,40.3
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,75.82,57.81
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,98.17,75.78
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,114.31,88.34
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,130.66,100.9
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,153.29,117.99
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,171.45,131.43
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,194.43,148.56
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,218.62,166.51
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,235.96,179.17
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,254.28,192.55
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,311.68,235.45
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,379.66,285.52
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,466.39,349.57
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,565.52,421.18
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,652.18,484.8
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,752.42,556.67
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,803.76,591.26
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,853.97,624.04
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,888.99,646.82
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,922.34,668.55
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,948.94,686.04
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,973.11,702.03
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,992.75,715.35
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,1009.55,726.94
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,1020.53,735.14
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,1028.41,741.5
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,1031.18,744.53
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,1030.79,745.69
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,1025.22,743.93
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,1016.54,740.29
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,1002.86,733.18
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,986.28,724.27
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,963.53,710.76
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,938.24,695.61
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,908.14,678.95
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,875.92,660.68
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,845.41,642.64
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,805.68,617.9
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,759.03,587.66
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,711.64,556.33
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,656.4,518.93
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,601.63,480.75
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,542.19,436.7
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,481.81,389.26
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,408.89,330.06
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,340.94,272.4
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,257.71,200.18
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,179.09,116.11
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,73.61,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,12.39,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,19.62,7.57
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,27.84,18.38
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,31.48,22.2
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,35.06,25.64
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,40.77,30.77
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,43.11,32.75
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,43.69,33.07
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,44.29,33.36
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,74.97,37.91
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,128.96,67.36
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,177.14,100.84
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,227.58,140.92
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,278.81,184.1
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,331.42,228.87
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,383.78,273.05
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,436.83,316.69
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,488.99,358.68
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,541.03,399.26
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,591.56,437.53
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,641.26,474.02
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,689.1,508.7
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,735.7,541.66
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,778.95,570.08
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,820.47,596.31
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,858.86,621.39
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,895.13,644.99
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,927.9,666.55
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,958.18,686.5
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,985.39,704.41
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,1009.85,720.63
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,1029.48,734.17
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,1046.03,745.87
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,1057.5,754.75
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,1065.7,761.71
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,1068.57,765.26
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,1068.1,766.85
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,1063.38,765.7
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,1055.43,762.62
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,1042.2,756.54
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,1025.89,748.55
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,1003.72,735.59
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,978.81,720.88
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,948.28,704.55
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,915.4,686.47
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,876.88,663.46
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,836.66,638.96
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,789.86,609.37
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,742.25,578.57
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,694.41,547.11
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,640.24,509.91
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,576.31,463.78
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,514.3,415.48
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,428.93,346.5
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,354.72,283.65
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,237.06,184.42
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,130.25,83.84
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,54.52,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,9.53,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,11.61,2.02
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,15.15,7.48
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,22.26,14.15
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,32.57,23.58
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,49.35,38.65
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,62.89,50.58
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,76.84,62.61
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,90.34,74.0
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,117.8,90.59
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,154.36,118.47
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,170.21,124.02
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,207.11,147.37
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,247.58,173.82
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,306.78,217.31
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,367.16,264.81
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,439.32,321.29
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,491.99,364.33
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,543.98,405.63
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,594.5,444.55
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,643.65,481.3
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,691.19,516.48
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,737.5,549.97
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,780.1,579.53
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,820.94,606.5
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,859.03,631.91
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,895.01,655.84
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,927.51,677.39
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,957.57,697.33
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,984.16,715.29
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,1008.06,731.55
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,1027.69,745.42
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,1044.3,757.45
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,1055.35,765.88
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,1063.16,772.3
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,1065.72,775.72
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,1064.99,777.17
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,1060.0,775.99
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,1051.81,772.86
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,1037.36,765.56
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,1019.85,756.34
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,997.75,743.2
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,973.01,728.33
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,925.67,700.89
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,885.27,677.81
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,833.97,645.45
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,782.04,611.99
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,734.14,580.74
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,685.59,548.21
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,622.5,503.72
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,558.07,456.23
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,479.7,395.33
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,405.6,335.65
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,344.21,284.12
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,286.43,233.58
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,207.95,164.41
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,137.68,90.64
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,53.29,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,12.39,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,20.72,7.68
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,29.84,20.11
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,34.21,24.69
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,38.46,28.8
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,40.4,30.63
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,42.31,32.28
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,47.29,36.55
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,48.08,37.04
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,75.56,40.86
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,120.35,63.39
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,166.73,96.09
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,222.65,141.4
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,271.76,183.77
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,322.44,228.17
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,373.32,272.63
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,425.06,316.92
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,476.15,359.8
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,527.48,401.66
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,577.07,441.25
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,626.22,479.44
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,673.29,515.17
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,719.26,549.23
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,762.43,579.36
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,803.99,607.18
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,842.22,632.81
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,878.38,656.86
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,911.07,678.3
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,941.35,698.0
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,967.26,715.85
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,990.43,731.96
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,1009.34,745.15
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,1025.2,756.46
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,1036.5,765.04
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,1044.58,771.64
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,1047.91,775.5
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,1047.97,777.34
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,1041.77,774.78
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,1032.36,770.22
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,1018.92,763.06
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,1002.5,753.98
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,979.66,739.98
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,954.14,724.2
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,924.27,706.41
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,892.17,686.97
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,854.35,663.07
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,814.9,637.74
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,768.75,607.13
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,728.54,580.4
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,672.98,541.77
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,617.89,502.46
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,554.82,455.3
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,493.84,406.38
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,421.93,346.53
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,351.84,285.86
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,264.79,209.16
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,183.38,121.66
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,76.58,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,12.39,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,19.3,6.42
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,27.05,17.72
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,31.15,22.03
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,35.12,25.87
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,39.24,29.63
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,43.1,33.0
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,45.31,34.78
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,43.57,33.01
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,71.01,36.78
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,124.4,65.4
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,171.73,97.92
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,221.42,137.26
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,272.02,179.95
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,324.12,224.44
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,375.92,268.3
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,428.47,311.7
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,479.99,353.73
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,531.31,394.39
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,581.06,432.7
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,629.94,469.24
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,676.97,504.03
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,722.84,537.2
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,765.88,566.74
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,807.27,593.98
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,844.88,618.66
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,880.36,641.79
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,912.69,662.87
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,942.6,682.32
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,968.21,699.27
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,991.05,714.47
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,1009.6,726.96
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,1025.1,737.6
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,1035.96,745.53
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,1043.62,751.6
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,1046.59,754.46
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,1046.32,755.39
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,1040.28,753.33
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,1031.06,749.34
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,1017.27,742.2
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,1000.51,733.2
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,977.44,719.49
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,951.74,704.07
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,921.13,687.15
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,888.32,668.56
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,850.01,644.74
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,810.15,619.6
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,771.19,595.16
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,724.34,564.52
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,669.32,527.06
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,614.7,488.91
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,551.13,442.55
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,489.59,394.56
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,420.7,338.34
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,353.25,281.06
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,267.73,207.28
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,187.48,122.09
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,78.01,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,11.44,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,17.41,4.69
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,24.32,15.01
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,28.17,18.95
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,34.85,25.04
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,36.97,26.96
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,39.06,28.7
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,40.63,29.89
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,42.12,30.95
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,75.19,39.68
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,120.75,60.86
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,168.38,92.62
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,218.19,130.72
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,268.57,172.01
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,320.35,214.98
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,372.16,257.86
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,424.63,300.33
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,475.63,340.66
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,526.61,379.76
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,576.29,416.55
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,625.36,451.74
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,672.35,485.58
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,718.13,517.83
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,760.66,545.5
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,801.46,571.09
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,839.63,595.68
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,875.65,618.81
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,907.68,639.35
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,937.21,658.31
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,962.83,675.37
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,985.65,690.77
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,1004.17,703.42
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,1019.64,714.28
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,1030.47,722.95
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,1038.1,729.77
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,1041.54,733.57
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,1041.76,735.51
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,1036.18,734.36
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,1027.41,731.32
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,1013.63,725.03
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,996.9,716.89
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,974.84,704.17
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,950.14,689.78
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,918.94,673.12
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,885.68,654.89
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,846.31,631.38
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,805.53,606.58
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,764.97,581.71
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,716.6,550.72
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,661.7,514.4
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,607.33,477.37
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,543.27,431.24
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,485.18,386.5
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,411.35,327.7
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,342.69,270.47
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,257.5,197.83
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,177.64,114.58
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,72.74,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,9.53,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,17.92,4.52
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,27.12,17.33
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,33.43,23.53
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,39.42,29.09
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,47.06,35.89
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,54.2,42.06
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,53.41,41.16
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,52.81,40.38
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,74.1,41.63
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,120.78,64.93
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,165.36,95.0
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,212.55,131.77
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,261.13,172.14
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,311.53,214.62
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,367.4,260.95
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,417.69,302.24
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,466.76,341.81
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,515.97,380.36
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,564.23,417.01
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,612.02,452.21
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,656.96,484.63
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,700.89,515.51
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,742.24,544.09
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,782.08,569.65
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,818.65,593.3
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,853.31,615.57
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,884.67,635.72
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,913.81,654.4
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,937.08,669.84
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,957.67,683.64
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,973.15,694.25
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,985.7,703.12
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,995.76,711.09
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,1002.85,717.31
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,1004.48,719.69
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,1003.1,720.3
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,996.22,717.94
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,986.42,713.8
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,980.21,711.99
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,962.56,702.73
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,938.71,688.49
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,912.47,672.69
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,880.18,654.65
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,846.0,635.11
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,804.59,609.44
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,766.42,585.73
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,717.02,553.75
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,667.41,520.96
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,610.64,481.99
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,554.84,441.97
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,489.76,393.02
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,427.34,344.27
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,354.47,285.23
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,285.04,226.91
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,208.34,160.94
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,136.33,87.57
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,52.04,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,4,45,25.0,5.0,1.1,14.05,5.5,0.0,0.0
2018,7,2,5,0,50.0,10.0,1.2,14.3,11.0,9.53,0.0
2018,7,2,5,15,143.5,23.5,1.2,14.8,37.0,18.6,4.41
2018,7,2,5,30,237.0,37.0,1.2,15.3,63.0,28.8,18.83
2018,7,2,5,45,298.0,49.0,1.25,15.85,98.5,37.36,27.09
