Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,5.72,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,14.69,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,24.19,14.0
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,37.56,26.75
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,51.74,39.58
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,67.09,53.2
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,82.03,66.16
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,88.04,71.14
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,98.06,79.4
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,100.42,74.24
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,132.86,88.76
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,178.2,124.69
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,205.46,149.45
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,239.64,173.21
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,274.43,198.67
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,319.45,233.91
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,368.02,271.65
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,412.69,305.84
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,467.83,348.2
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,516.29,385.65
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,571.34,427.21
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,613.46,458.15
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,653.67,486.99
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,694.83,516.46
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,736.15,545.5
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,772.75,569.72
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,809.67,593.64
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,840.04,613.0
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,868.43,630.98
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,893.35,646.62
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,915.98,660.71
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,933.41,671.25
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,948.16,680.09
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,958.68,686.12
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,966.33,690.38
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,971.93,693.42
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,974.45,694.59
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,968.68,691.13
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,959.95,685.99
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,937.31,672.12
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,904.31,651.74
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,894.0,646.75
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,879.77,639.08
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,819.03,600.6
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,754.96,559.62
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,697.86,523.6
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,640.5,486.16
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,616.81,472.04
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,588.71,454.02
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,570.18,443.27
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,549.18,430.03
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,483.97,381.83
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,421.69,334.1
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,348.24,275.58
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,280.21,219.17
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,187.57,141.57
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,102.3,56.11
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,37.48,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,2.86,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,13.48,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,24.27,13.96
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,23.39,14.56
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,25.54,16.78
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,40.86,30.37
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,58.21,45.52
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,71.61,56.96
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,92.9,74.91
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,75.47,59.52
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,101.24,54.87
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,147.59,83.45
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,192.24,115.89
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,238.52,152.97
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,286.81,192.47
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,334.86,231.64
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,390.01,274.89
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,438.91,313.44
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,487.9,350.96
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,534.98,385.65
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,581.45,418.77
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,625.72,450.76
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,669.19,481.49
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,710.63,510.12
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,750.79,536.33
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,787.15,559.86
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,821.73,582.16
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,853.54,602.49
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,883.26,621.45
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,908.96,638.5
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,932.23,654.09
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,951.49,666.76
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,967.97,677.8
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,979.23,686.12
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,987.47,692.71
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,990.67,696.28
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,990.78,698.07
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,985.84,696.83
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,977.89,693.82
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,963.93,686.96
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,947.11,678.36
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,925.91,666.22
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,902.27,652.54
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,871.7,636.48
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,846.66,623.91
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,808.6,601.59
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,769.11,577.97
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,722.48,548.94
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,675.32,518.85
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,620.69,482.64
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,570.02,448.19
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,507.36,402.41
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,447.27,356.12
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,374.07,297.37
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,306.24,240.55
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,224.43,170.28
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,144.39,78.94
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,57.68,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,4.77,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,16.2,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,23.48,13.22
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,29.04,19.48
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,34.37,24.57
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,39.32,29.09
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,43.96,33.16
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,44.49,33.48
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,49.69,37.81
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,54.39,41.59
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,95.43,48.58
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,139.94,75.55
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,187.18,110.91
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,242.0,155.53
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,291.41,197.05
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,341.1,238.95
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,391.77,280.82
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,441.33,321.05
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,491.12,360.22
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,539.63,397.49
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,587.71,433.33
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,633.83,466.75
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,678.99,498.57
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,721.52,527.63
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,762.59,553.47
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,799.59,577.33
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,834.63,599.79
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,867.26,620.58
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,897.6,639.84
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,923.72,656.91
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,947.22,672.37
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,966.56,685.1
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,982.99,696.1
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,994.49,704.3
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,1002.88,710.69
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,1006.66,714.51
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,1007.29,716.48
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,1002.76,716.03
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,995.13,713.71
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,981.95,707.45
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,965.86,699.4
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,944.0,686.62
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,919.54,672.2
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,889.88,657.18
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,858.09,640.46
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,820.45,618.31
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,788.5,599.82
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,742.1,570.37
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,695.01,539.84
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,640.15,503.07
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,585.84,465.53
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,523.05,419.54
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,466.24,375.05
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,393.9,316.03
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,326.76,258.78
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,242.7,185.53
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,160.39,85.78
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,66.28,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.77,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,15.25,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,21.69,11.71
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,26.02,16.96
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,30.23,21.05
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,33.76,24.31
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,40.64,30.35
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,45.36,34.36
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,49.79,37.98
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,49.7,37.63
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,97.27,49.16
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,143.28,76.48
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,191.79,112.57
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,241.6,153.32
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,293.11,196.65
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,344.3,239.85
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,396.34,282.87
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,448.19,324.99
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,499.91,365.72
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,549.5,403.73
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,598.24,439.94
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,645.89,474.45
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,692.58,507.35
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,736.28,537.21
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,778.46,563.93
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,817.28,588.87
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,854.14,612.4
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,888.14,634.43
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,919.8,654.92
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,946.35,672.34
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,970.14,688.07
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,989.67,701.04
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,1006.17,712.2
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,1018.04,721.0
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,1026.72,727.93
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,1031.18,732.14
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,1032.38,734.45
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,1027.83,733.55
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,1020.07,730.76
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,1007.21,725.12
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,991.33,717.6
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,969.66,705.04
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,945.32,690.78
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,914.5,674.91
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,881.45,657.32
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,843.77,635.22
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,804.47,611.65
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,764.1,586.76
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,715.94,555.69
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,660.58,518.72
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,605.71,480.94
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,541.67,434.31
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,479.82,386.02
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,409.13,328.43
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,340.31,269.85
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,253.31,193.81
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,167.56,86.27
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,69.84,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.77,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,15.25,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,21.8,11.62
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,26.12,17.03
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,30.33,21.14
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,39.85,29.71
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,48.74,37.52
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,57.72,45.23
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,66.15,52.28
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,57.26,44.22
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,95.62,49.44
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,138.37,73.22
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,193.39,113.42
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,243.8,154.73
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,295.8,198.67
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,347.45,242.43
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,399.99,286.03
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,452.59,328.83
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,505.22,370.33
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,555.57,408.79
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,605.27,445.51
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,653.1,480.03
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,699.8,512.76
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,743.68,542.22
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,785.91,568.52
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,824.79,593.2
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,861.55,616.34
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,895.16,637.45
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,926.34,656.94
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,953.27,674.38
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,977.38,690.1
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,996.69,703.37
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,1012.91,714.81
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,1025.42,723.63
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,1034.72,730.57
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,1038.79,734.37
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,1039.57,736.28
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,1035.02,734.92
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,1027.22,731.66
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,1014.85,725.95
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,999.43,718.39
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,977.54,705.82
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,952.89,691.53
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,922.9,675.21
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,890.63,657.26
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,852.19,634.4
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,812.13,610.15
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,765.17,580.67
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,724.14,554.82
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,668.38,517.99
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,613.09,480.39
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,548.57,434.09
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,486.24,386.09
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,414.41,328.41
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,344.29,269.59
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,255.75,193.18
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,168.03,81.1
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,70.31,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,15.25,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,20.93,10.62
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,26.21,16.93
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,31.27,21.76
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,37.16,27.09
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,42.64,31.89
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,48.53,36.89
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,53.98,41.38
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,64.59,50.17
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,106.51,65.25
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,142.71,83.94
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,188.25,114.51
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,238.44,152.88
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,289.55,193.76
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,346.38,240.2
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,399.87,283.79
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,451.77,325.8
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,503.39,366.25
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,553.24,404.02
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,602.18,439.84
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,647.0,471.31
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,687.1,498.42
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,732.3,529.45
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,777.52,558.73
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,818.12,584.12
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,857.6,608.59
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,889.24,627.48
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,918.17,644.6
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,945.74,662.2
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,970.72,678.21
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,989.46,689.83
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,1005.14,699.68
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,1017.13,707.94
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,1025.95,714.39
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,1029.56,718.22
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,1029.94,720.2
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,1025.07,719.08
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,1017.03,716.13
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,1002.86,709.45
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,985.71,700.97
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,963.86,688.61
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,939.38,674.62
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,908.04,658.98
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,874.55,641.61
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,835.2,618.72
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,801.6,599.43
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,753.65,569.74
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,705.06,538.97
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,647.66,501.26
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,590.96,462.8
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,529.47,418.34
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,467.26,370.58
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,390.57,309.29
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,319.54,249.91
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,228.57,171.93
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,138.98,61.78
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,52.67,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,15.73,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,22.98,11.89
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,30.84,20.82
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,38.22,27.78
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,44.74,33.71
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,50.87,39.1
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,64.6,50.89
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,77.09,61.36
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,71.0,55.7
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,100.98,58.56
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,137.99,77.2
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,187.61,111.31
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,234.04,147.78
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,291.51,194.35
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,342.36,236.97
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,394.13,279.63
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,444.96,320.33
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,495.73,359.57
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,531.95,386.94
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,559.9,406.74
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,599.46,434.34
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,635.59,458.46
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,674.3,484.86
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,712.52,510.45
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,743.59,531.85
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,776.87,554.46
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,809.37,576.6
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,841.2,598.16
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,899.68,638.5
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,957.35,675.1
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,978.02,687.88
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,995.78,699.17
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,1007.15,705.79
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,1015.36,710.53
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,1018.92,713.04
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,1019.26,713.72
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,1014.41,712.03
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,1006.41,708.54
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,992.35,701.23
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,975.34,692.19
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,953.02,679.58
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,928.09,665.33
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,894.18,647.97
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,858.44,629.04
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,828.69,613.43
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,789.7,591.1
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,741.93,562.32
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,693.61,532.27
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,637.08,495.53
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,581.26,457.92
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,519.34,413.11
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,456.82,365.04
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,380.58,303.52
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,310.07,244.05
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,219.44,165.64
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,129.85,52.83
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,48.75,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,14.77,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,23.84,12.17
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,35.61,24.78
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,47.02,35.32
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,60.95,47.74
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,74.36,59.41
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,74.65,59.47
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,78.87,62.78
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,80.24,63.53
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,112.66,69.45
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,152.48,92.07
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,195.71,122.68
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,239.81,157.05
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,286.42,194.48
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,333.77,233.8
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,377.81,269.3
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,423.77,304.29
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,475.3,342.77
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,526.1,380.25
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,574.53,415.26
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,619.61,447.34
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,664.07,478.19
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,705.91,506.21
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,746.6,532.82
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,781.68,555.84
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,815.99,577.96
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,846.42,597.24
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,874.85,615.24
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,900.73,632.56
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,924.32,648.49
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,942.67,660.8
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,958.34,671.57
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,968.84,679.49
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,976.41,685.73
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,979.05,689.0
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,978.69,690.54
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,972.38,688.5
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,971.95,690.35
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,957.96,683.61
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,941.2,675.24
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,917.4,661.33
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,891.18,645.89
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,858.94,629.03
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,824.8,610.58
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,788.28,589.18
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,746.56,563.78
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,697.03,532.24
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,647.36,499.84
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,589.54,460.68
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,532.87,420.17
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,465.64,369.95
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,401.43,320.03
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,327.1,259.89
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,257.19,201.28
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,179.18,133.75
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,99.31,34.41
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,35.58,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,13.82,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,21.24,9.86
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,31.69,21.34
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,41.72,30.58
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,48.2,36.45
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,54.54,41.97
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,58.02,44.8
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,61.26,47.31
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,63.06,48.49
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,97.81,56.4
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,138.5,79.03
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,182.33,110.08
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,227.09,145.32
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,274.02,183.59
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,322.03,223.42
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,369.4,261.85
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,414.23,297.72
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,453.31,327.58
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,503.43,364.36
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,569.43,411.6
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,614.31,443.36
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,658.43,473.81
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,699.3,501.34
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,738.91,526.83
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,775.63,549.88
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,810.6,571.66
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,841.93,591.43
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,871.2,609.88
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,897.84,627.19
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,922.1,643.07
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,940.98,655.67
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,957.11,666.68
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,968.03,674.99
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,975.95,681.59
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,978.85,685.21
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,978.7,687.06
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,973.04,686.38
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,964.39,683.88
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,950.34,677.77
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,933.51,669.91
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,910.58,656.53
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,885.22,641.6
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,862.68,631.66
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,830.25,614.79
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,790.47,591.34
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,749.39,566.56
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,701.77,536.39
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,653.75,505.22
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,601.14,469.93
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,546.3,431.71
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,481.92,383.38
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,420.4,335.26
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,346.56,275.28
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,278.39,217.63
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,196.2,145.98
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,112.47,33.18
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,41.6,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,13.82,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,21.3,9.53
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,29.76,19.7
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,38.61,27.95
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,43.8,32.72
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,48.71,37.04
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,55.25,42.59
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,61.31,47.58
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,64.61,50.06
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,97.84,58.15
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,157.87,103.09
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,208.99,146.89
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,228.93,154.81
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,272.0,183.62
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,317.71,221.04
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,370.37,263.18
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,399.2,289.11
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,415.9,303.38
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,465.34,339.52
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,520.19,379.14
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,576.51,420.02
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,638.71,464.42
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,686.21,498.32
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,733.95,531.92
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,770.56,556.04
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,805.53,579.07
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,837.47,600.36
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,867.4,620.34
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,893.3,637.92
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,916.88,654.09
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,937.49,668.25
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,955.43,680.81
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,966.82,689.11
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,975.21,695.66
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,978.61,699.61
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,978.93,701.75
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,974.24,700.31
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,966.55,697.09
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,952.87,690.51
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,936.36,682.16
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,914.44,669.19
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,890.09,654.66
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,867.08,642.97
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,834.16,624.38
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,796.31,601.55
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,757.01,577.35
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,710.17,547.22
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,662.82,516.08
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,611.11,481.17
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,557.3,443.52
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,492.48,394.54
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,430.47,345.65
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,355.57,284.41
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,286.45,225.5
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,201.95,150.96
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,115.89,26.84
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,43.27,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
