Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,754.28,567.78
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,704.73,536.45
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,654.78,504.04
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,600.32,467.77
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,543.48,427.95
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,475.14,376.61
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,410.06,325.43
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,331.84,261.63
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,260.17,200.32
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,167.11,110.6
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,59.62,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,9.05,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,15.7,0.0
2018,8,1,5,45,298.5,29.5,1.2,16.6,64.0,23.51,13.8
2018,8,1,6,0,415.0,40.0,1.2,17.1,100.0,30.86,21.19
2018,8,1,6,15,463.5,49.5,1.2,17.95,142.0,36.84,26.75
2018,8,1,6,30,512.0,59.0,1.2,18.8,184.0,42.46,31.79
2018,8,1,6,45,503.0,75.5,1.2,19.65,222.5,53.36,41.24
2018,8,1,7,0,494.0,92.0,1.2,20.5,261.0,63.62,49.91
2018,8,1,7,15,578.5,91.0,1.15,21.5,321.0,59.58,46.05
2018,8,1,7,30,663.0,90.0,1.1,22.5,381.0,70.51,42.75
2018,8,1,7,45,718.0,87.5,1.05,23.55,438.0,114.49,61.5
2018,8,1,8,0,773.0,85.0,1.0,24.6,495.0,158.65,88.61
2018,8,1,8,15,799.5,86.0,1.0,25.55,545.5,206.43,124.88
2018,8,1,8,30,826.0,87.0,1.0,26.5,596.0,263.82,170.86
2018,8,1,8,45,841.0,89.5,1.05,27.4,641.0,314.55,212.83
2018,8,1,9,0,856.0,92.0,1.1,28.3,686.0,366.39,255.21
2018,8,1,9,15,870.0,93.0,1.25,29.2,727.5,417.51,296.44
2018,8,1,9,30,884.0,94.0,1.4,30.1,769.0,469.2,336.95
2018,8,1,9,45,896.5,93.0,1.5,31.0,805.0,518.84,374.62
2018,8,1,10,0,909.0,92.0,1.6,31.9,841.0,568.42,411.02
2018,8,1,10,15,915.0,93.5,1.75,32.4,870.0,616.08,445.88
2018,8,1,10,30,921.0,95.0,1.9,32.9,899.0,662.71,479.14
2018,8,1,10,45,925.5,95.5,2.1,33.4,920.5,706.23,509.84
2018,8,1,11,0,930.0,96.0,2.3,33.9,942.0,748.19,537.87
2018,8,1,11,15,933.0,97.5,2.45,34.1,957.5,788.2,563.9
2018,8,1,11,30,936.0,99.0,2.6,34.3,973.0,826.24,588.52
2018,8,1,11,45,929.5,104.5,2.75,34.5,978.0,858.09,609.06
2018,8,1,12,0,923.0,110.0,2.9,34.7,983.0,887.18,627.84
2018,8,1,12,15,930.0,105.0,3.05,34.7,984.0,915.37,646.58
2018,8,1,12,30,937.0,100.0,3.2,34.7,985.0,941.04,663.76
2018,8,1,12,45,934.0,100.5,3.35,34.7,976.0,960.25,676.93
2018,8,1,13,0,931.0,101.0,3.5,34.7,967.0,976.42,688.3
2018,8,1,13,15,927.5,101.0,3.6,34.55,951.0,988.5,697.32
2018,8,1,13,30,924.0,101.0,3.7,34.4,935.0,997.41,704.49
2018,8,1,13,45,919.0,100.5,3.8,34.2,912.0,1001.13,708.67
2018,8,1,14,0,914.0,100.0,3.9,34.0,889.0,1001.62,710.96
2018,8,1,14,15,908.0,98.0,3.95,33.7,859.0,996.31,709.67
2018,8,1,14,30,902.0,96.0,4.0,33.4,829.0,987.79,706.48
2018,8,1,14,45,892.5,95.0,4.05,33.15,793.0,973.89,699.78
2018,8,1,15,0,883.0,94.0,4.1,32.9,757.0,957.04,691.27
2018,8,1,15,15,871.5,92.0,4.1,32.9,715.5,934.35,678.01
2018,8,1,15,30,860.0,90.0,4.1,32.9,674.0,909.04,663.08
2018,8,1,15,45,844.5,87.5,4.15,31.95,628.0,877.07,646.41
2018,8,1,16,0,829.0,85.0,4.2,31.0,582.0,843.02,628.06
2018,8,1,16,15,808.5,82.5,4.2,30.35,532.5,810.12,609.22
2018,8,1,16,30,788.0,80.0,4.2,29.7,483.0,768.42,583.87
2018,8,1,16,45,761.0,76.0,4.2,29.05,431.5,718.53,552.16
2018,8,1,17,0,734.0,72.0,4.2,28.4,380.0,668.21,519.32
2018,8,1,17,15,696.5,68.0,4.1,27.5,328.0,610.11,479.89
2018,8,1,17,30,659.0,64.0,4.0,26.6,276.0,556.7,442.47
2018,8,1,17,45,605.5,58.0,3.9,25.75,225.5,488.52,390.51
2018,8,1,18,0,552.0,52.0,3.8,24.9,175.0,423.58,338.71
2018,8,1,18,15,470.0,44.0,3.65,24.0,129.5,343.74,272.69
2018,8,1,18,30,388.0,36.0,3.5,23.1,84.0,270.71,209.27
2018,8,1,18,45,254.5,25.0,3.35,22.25,50.5,173.18,111.85
2018,8,1,19,0,121.0,14.0,3.2,21.4,17.0,64.14,0.0
2018,8,1,19,15,60.5,7.0,3.15,20.85,8.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,93.5,9.0,2.05,14.05,13.5,8.58,0.0
2018,8,2,5,30,187.0,18.0,2.1,14.5,27.0,14.82,0.0
2018,8,2,5,45,297.0,29.0,2.1,14.95,62.5,23.16,13.48
2018,8,2,6,0,407.0,40.0,2.1,15.4,98.0,30.98,21.4
2018,8,2,6,15,406.0,52.0,2.15,16.2,130.0,39.08,28.9
2018,8,2,6,30,405.0,64.0,2.2,17.0,162.0,46.63,35.69
2018,8,2,6,45,473.0,74.5,2.2,17.85,215.5,52.58,40.85
2018,8,2,7,0,541.0,85.0,2.2,18.7,269.0,58.15,45.51
2018,8,2,7,15,632.5,81.5,2.25,19.65,331.5,52.7,40.45
2018,8,2,7,30,724.0,78.0,2.3,20.6,394.0,66.59,40.13
2018,8,2,7,45,779.5,74.0,2.35,21.6,452.5,106.75,54.06
2018,8,2,8,0,835.0,70.0,2.4,22.6,511.0,160.42,88.55
2018,8,2,8,15,854.5,72.0,2.5,23.45,561.0,210.75,127.7
2018,8,2,8,30,874.0,74.0,2.6,24.3,611.0,263.01,171.27
2018,8,2,8,45,889.0,75.5,2.65,25.2,657.0,315.34,215.88
2018,8,2,9,0,904.0,77.0,2.7,26.1,703.0,368.74,260.96
2018,8,2,9,15,911.0,80.5,2.85,26.75,743.5,421.55,305.17
2018,8,2,9,30,918.0,84.0,3.0,27.4,784.0,474.25,348.09
2018,8,2,9,45,921.5,88.0,3.1,28.0,818.5,525.32,388.52
2018,8,2,10,0,925.0,92.0,3.2,28.6,853.0,575.53,427.05
2018,8,2,10,15,931.5,93.0,3.3,29.05,882.0,623.84,463.4
2018,8,2,10,30,938.0,94.0,3.4,29.5,911.0,671.12,498.04
2018,8,2,10,45,943.5,94.0,3.45,29.9,933.5,715.63,529.85
2018,8,2,11,0,949.0,94.0,3.5,30.3,956.0,758.61,558.77
2018,8,2,11,15,952.0,95.0,3.55,30.65,971.5,798.91,584.8
2018,8,2,11,30,955.0,96.0,3.6,31.0,987.0,837.18,609.25
2018,8,2,11,45,956.5,96.0,3.65,31.35,994.0,871.1,630.64
2018,8,2,12,0,958.0,96.0,3.7,31.7,1001.0,902.57,650.32
2018,8,2,12,15,957.0,97.0,3.75,31.8,1000.0,930.22,668.12
2018,8,2,12,30,956.0,98.0,3.8,31.9,999.0,955.06,684.12
2018,8,2,12,45,953.0,99.0,3.9,32.0,990.5,975.15,697.41
2018,8,2,13,0,950.0,100.0,4.0,32.1,982.0,992.15,708.82
2018,8,2,13,15,947.5,99.0,4.1,32.0,966.0,1004.43,717.9
2018,8,2,13,30,945.0,98.0,4.2,31.9,950.0,1013.45,725.04
2018,8,2,13,45,940.5,97.0,4.25,31.75,926.5,1017.25,728.84
2018,8,2,14,0,936.0,96.0,4.3,31.6,903.0,1017.72,730.68
2018,8,2,14,15,930.0,95.0,4.3,31.35,873.0,1013.44,729.61
2018,8,2,14,30,924.0,94.0,4.3,31.1,843.0,1005.91,726.6
2018,8,2,14,45,916.5,91.5,4.35,30.85,806.5,992.07,719.89
2018,8,2,15,0,909.0,89.0,4.4,30.6,770.0,975.13,711.25
2018,8,2,15,15,897.5,87.5,4.4,30.6,728.0,952.59,697.99
2018,8,2,15,30,886.0,86.0,4.4,30.6,686.0,927.36,683.0
2018,8,2,15,45,873.0,83.5,4.35,29.8,640.0,897.07,666.52
2018,8,2,16,0,860.0,81.0,4.3,29.0,594.0,864.51,648.32
2018,8,2,16,15,844.0,77.0,4.3,28.35,544.5,825.47,625.2
2018,8,2,16,30,828.0,73.0,4.3,27.7,495.0,784.73,600.49
2018,8,2,16,45,804.0,69.5,4.25,27.1,443.0,743.57,574.67
2018,8,2,17,0,780.0,66.0,4.2,26.5,391.0,694.73,542.62
2018,8,2,17,15,746.5,61.5,4.1,25.65,338.0,637.29,503.63
2018,8,2,17,30,713.0,57.0,4.0,24.8,285.0,580.49,463.68
2018,8,2,17,45,663.0,52.0,3.9,23.9,233.5,513.33,412.89
2018,8,2,18,0,613.0,47.0,3.8,23.0,182.0,448.8,361.1
2018,8,2,18,15,531.0,40.0,3.55,22.1,135.0,371.89,296.53
2018,8,2,18,30,449.0,33.0,3.3,21.2,88.0,297.79,231.11
2018,8,2,18,45,300.0,23.0,3.1,20.3,52.5,190.69,119.59
2018,8,2,19,0,151.0,13.0,2.9,19.4,17.0,75.48,0.0
2018,8,2,19,15,75.5,6.5,2.8,18.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,107.5,9.5,1.85,13.4,14.0,9.05,0.0
2018,8,3,5,30,215.0,19.0,2.0,14.0,28.0,15.98,0.0
2018,8,3,5,45,355.0,28.0,2.15,14.6,67.5,22.38,12.71
2018,8,3,6,0,495.0,37.0,2.3,15.2,107.0,28.47,19.21
2018,8,3,6,15,568.5,44.0,2.3,15.9,156.0,32.49,23.11
2018,8,3,6,30,642.0,51.0,2.3,16.6,205.0,39.79,29.7
2018,8,3,6,45,686.5,56.5,2.3,17.35,257.5,42.49,32.05
2018,8,3,7,0,731.0,62.0,2.3,18.1,310.0,45.09,34.18
2018,8,3,7,15,762.0,66.5,2.25,19.05,363.0,46.71,35.35
2018,8,3,7,30,793.0,71.0,2.2,20.0,416.0,60.68,35.79
2018,8,3,7,45,813.0,76.0,2.15,21.0,468.0,108.86,55.21
2018,8,3,8,0,833.0,81.0,2.1,22.0,520.0,159.5,88.14
2018,8,3,8,15,848.5,85.5,2.1,22.9,569.5,211.27,128.36
2018,8,3,8,30,864.0,90.0,2.1,23.8,619.0,271.49,177.92
2018,8,3,8,45,874.5,94.5,2.05,24.75,665.0,324.65,222.76
2018,8,3,9,0,885.0,99.0,2.0,25.7,711.0,378.46,267.57
2018,8,3,9,15,898.0,100.5,2.1,26.45,753.0,431.26,311.02
2018,8,3,9,30,911.0,102.0,2.2,27.2,795.0,484.5,353.6
2018,8,3,9,45,920.5,103.5,2.25,27.95,831.5,536.26,393.68
2018,8,3,10,0,930.0,105.0,2.3,28.7,868.0,587.69,432.18
2018,8,3,10,15,935.5,106.5,2.4,29.35,897.0,636.26,467.83
2018,8,3,10,30,941.0,108.0,2.5,30.0,926.0,683.71,501.67
2018,8,3,10,45,944.0,109.5,2.6,30.65,948.0,728.17,532.56
2018,8,3,11,0,947.0,111.0,2.7,31.3,970.0,770.94,560.99
2018,8,3,11,15,949.0,112.0,2.8,31.7,984.5,810.65,586.29
2018,8,3,11,30,951.0,113.0,2.9,32.1,999.0,848.26,610.03
2018,8,3,11,45,951.0,114.0,3.0,32.45,1005.5,882.0,631.23
2018,8,3,12,0,951.0,115.0,3.1,32.8,1012.0,913.24,650.75
2018,8,3,12,15,950.0,116.0,3.2,33.0,1011.0,941.0,668.41
2018,8,3,12,30,949.0,117.0,3.3,33.2,1010.0,965.97,684.33
2018,8,3,12,45,945.5,117.5,3.4,33.35,1000.5,985.27,696.84
2018,8,3,13,0,942.0,118.0,3.5,33.5,991.0,1001.48,707.52
2018,8,3,13,15,935.5,118.5,3.6,33.45,973.0,1011.67,715.1
2018,8,3,13,30,929.0,119.0,3.7,33.4,955.0,1018.6,720.78
2018,8,3,13,45,919.5,119.5,3.8,33.3,929.0,1019.34,722.84
2018,8,3,14,0,910.0,120.0,3.9,33.2,903.0,1016.82,722.99
2018,8,3,14,15,899.5,120.5,3.95,33.0,871.5,1010.12,720.59
2018,8,3,14,30,889.0,121.0,4.0,32.8,840.0,1000.31,716.34
2018,8,3,14,45,874.5,120.5,4.05,32.6,801.0,982.58,707.07
2018,8,3,15,0,860.0,120.0,4.1,32.4,762.0,970.41,701.52
2018,8,3,15,15,846.5,117.5,4.1,32.4,719.5,945.91,687.09
2018,8,3,15,30,833.0,115.0,4.1,32.4,677.0,918.82,671.04
2018,8,3,15,45,810.5,113.0,4.1,31.75,628.5,881.76,649.99
2018,8,3,16,0,788.0,111.0,4.1,31.1,580.0,842.87,627.44
2018,8,3,16,15,757.5,108.5,4.05,30.55,527.5,799.3,600.84
2018,8,3,16,30,727.0,106.0,4.0,30.0,475.0,751.01,570.46
2018,8,3,16,45,691.0,102.0,3.95,29.5,422.0,696.09,534.58
2018,8,3,17,0,655.0,98.0,3.9,29.0,369.0,641.42,498.0
2018,8,3,17,15,611.0,90.5,3.65,28.05,316.0,577.36,453.3
2018,8,3,17,30,567.0,83.0,3.4,27.1,263.0,514.91,407.52
2018,8,3,17,45,506.5,74.0,3.2,26.2,212.5,442.05,351.82
2018,8,3,18,0,446.0,65.0,3.0,25.3,162.0,372.9,296.73
2018,8,3,18,15,365.5,52.5,2.8,24.3,118.0,291.53,229.91
2018,8,3,18,30,285.0,40.0,2.6,23.3,74.0,220.5,168.65
2018,8,3,18,45,180.0,25.5,2.45,22.3,43.5,135.89,78.99
2018,8,3,19,0,75.0,11.0,2.3,21.3,13.0,41.67,0.0
2018,8,3,19,15,37.5,5.5,2.3,20.8,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,5,15,59.5,8.0,1.1,16.25,10.5,7.63,0.0
2018,8,4,5,30,119.0,16.0,1.2,16.9,21.0,15.25,0.0
2018,8,4,5,45,224.5,30.0,1.35,17.5,55.5,23.49,13.26
2018,8,4,6,0,330.0,44.0,1.5,18.1,90.0,34.95,24.49
2018,8,4,6,15,403.0,56.5,1.5,18.85,136.0,43.49,32.38
2018,8,4,6,30,476.0,69.0,1.5,19.6,182.0,51.54,39.57
2018,8,4,6,45,527.0,78.0,1.55,20.3,232.0,56.01,43.42
2018,8,4,7,0,578.0,87.0,1.6,21.0,282.0,60.21,46.86
2018,8,4,7,15,616.0,95.0,1.75,22.0,334.0,63.27,49.15
2018,8,4,7,30,654.0,103.0,1.9,23.0,386.0,75.24,49.84
2018,8,4,7,45,681.5,109.0,2.05,24.0,436.5,117.75,66.62
2018,8,4,8,0,709.0,115.0,2.2,25.0,487.0,163.54,95.53
2018,8,4,8,15,731.0,120.0,2.4,25.9,536.0,210.76,131.16
2018,8,4,8,30,753.0,125.0,2.6,26.8,585.0,260.37,171.31
2018,8,4,8,45,770.0,128.5,2.8,27.65,630.0,314.93,216.28
2018,8,4,9,0,787.0,132.0,3.0,28.5,675.0,365.24,257.89
2018,8,4,9,15,813.5,129.0,3.2,29.25,719.5,415.08,298.54
2018,8,4,9,30,840.0,126.0,3.4,30.0,764.0,466.92,339.85
2018,8,4,9,45,868.0,118.5,3.55,30.7,804.5,521.72,382.26
2018,8,4,10,0,896.0,111.0,3.7,31.4,845.0,573.18,421.33
2018,8,4,10,15,905.5,111.0,3.8,31.75,875.0,621.32,457.47
2018,8,4,10,30,915.0,111.0,3.9,32.1,905.0,668.73,492.18
2018,8,4,10,45,923.0,109.0,4.0,32.45,927.5,712.46,523.61
2018,8,4,11,0,931.0,107.0,4.1,32.8,950.0,754.86,552.94
2018,8,4,11,15,935.5,107.0,4.2,32.95,965.5,794.93,579.43
2018,8,4,11,30,940.0,107.0,4.3,33.1,981.0,833.08,604.48
2018,8,4,11,45,944.0,106.0,4.4,33.25,989.0,867.83,627.17
2018,8,4,12,0,948.0,105.0,4.5,33.4,997.0,900.28,648.28
2018,8,4,12,15,948.5,104.0,4.6,33.35,996.0,927.25,666.32
2018,8,4,12,30,949.0,103.0,4.7,33.3,995.0,951.43,682.61
2018,8,4,12,45,948.5,102.0,4.85,33.25,986.5,971.8,697.06
2018,8,4,13,0,948.0,101.0,5.0,33.2,978.0,989.12,709.76
2018,8,4,13,15,947.5,99.0,5.05,33.05,962.5,1002.27,719.45
2018,8,4,13,30,947.0,97.0,5.1,32.9,947.0,1012.17,727.2
2018,8,4,13,45,945.5,94.0,5.2,32.7,924.0,1016.74,732.17
2018,8,4,14,0,944.0,91.0,5.3,32.5,901.0,1017.92,735.1
2018,8,4,14,15,939.0,89.0,5.3,32.2,871.0,1013.41,734.04
2018,8,4,14,30,934.0,87.0,5.3,31.9,841.0,1005.58,730.96
2018,8,4,14,45,927.5,85.0,5.35,31.55,805.0,993.05,725.41
2018,8,4,15,0,921.0,83.0,5.4,31.2,769.0,977.37,717.86
2018,8,4,15,15,909.5,81.5,5.4,31.2,726.5,954.55,704.21
2018,8,4,15,30,898.0,80.0,5.4,31.2,684.0,928.98,688.77
2018,8,4,15,45,884.5,77.5,5.3,30.2,637.5,897.87,671.72
2018,8,4,16,0,871.0,75.0,5.2,29.2,591.0,864.45,652.9
2018,8,4,16,15,852.0,73.5,5.1,28.6,541.5,825.51,628.9
2018,8,4,16,30,833.0,72.0,5.0,28.0,492.0,785.09,603.54
2018,8,4,16,45,806.0,69.0,4.85,27.35,439.5,741.97,575.67
2018,8,4,17,0,779.0,66.0,4.7,26.7,387.0,691.39,541.73
2018,8,4,17,15,742.5,62.0,4.5,25.9,333.5,632.47,500.79
2018,8,4,17,30,706.0,58.0,4.3,25.1,280.0,574.39,459.27
2018,8,4,17,45,651.0,53.0,4.1,24.3,228.0,504.34,405.39
2018,8,4,18,0,596.0,48.0,3.9,23.5,176.0,441.84,354.5
2018,8,4,18,15,509.0,40.5,3.55,22.65,129.0,358.41,284.59
2018,8,4,18,30,422.0,33.0,3.2,21.8,82.0,282.35,217.17
2018,8,4,18,45,274.0,22.5,2.85,20.95,48.5,174.57,96.1
2018,8,4,19,0,126.0,12.0,2.5,20.1,15.0,63.57,0.0
2018,8,4,19,15,63.0,6.0,2.4,19.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,5,15,101.0,8.5,1.6,13.3,12.5,8.1,0.0
2018,8,5,5,30,202.0,17.0,1.7,13.9,25.0,16.2,0.0
2018,8,5,5,45,348.5,26.5,1.85,14.5,64.0,21.18,11.4
2018,8,5,6,0,495.0,36.0,2.0,15.1,103.0,27.79,18.57
2018,8,5,6,15,574.5,41.5,2.05,15.85,152.0,33.39,23.88
2018,8,5,6,30,654.0,47.0,2.1,16.6,201.0,36.4,26.7
2018,8,5,6,45,703.5,51.5,2.15,17.4,254.5,38.44,28.46
2018,8,5,7,0,753.0,56.0,2.2,18.2,308.0,40.42,30.07
2018,8,5,7,15,786.5,59.5,2.25,19.0,362.0,41.5,30.82
2018,8,5,7,30,820.0,63.0,2.3,19.8,416.0,58.51,36.54
2018,8,5,7,45,844.0,65.5,2.35,20.65,469.0,106.53,53.44
2018,8,5,8,0,868.0,68.0,2.4,21.5,522.0,157.26,85.35
2018,8,5,8,15,886.0,70.0,2.5,22.35,572.5,209.16,125.39
2018,8,5,8,30,904.0,72.0,2.6,23.2,623.0,262.82,170.19
2018,8,5,8,45,918.5,74.0,2.65,24.05,670.5,317.09,216.66
2018,8,5,9,0,933.0,76.0,2.7,24.9,718.0,372.38,263.62
2018,8,5,9,15,939.0,79.5,2.85,25.65,758.5,426.47,309.11
2018,8,5,9,30,945.0,83.0,3.0,26.4,799.0,480.29,353.1
2018,8,5,9,45,947.5,87.5,3.1,27.15,834.0,532.81,394.65
2018,8,5,10,0,950.0,92.0,3.2,27.9,869.0,584.32,434.08
2018,8,5,10,15,956.0,93.5,3.3,28.3,899.0,634.08,471.69
2018,8,5,10,30,962.0,95.0,3.4,28.7,929.0,682.72,507.5
2018,8,5,10,45,966.5,96.0,3.5,29.15,951.5,728.61,540.41
2018,8,5,11,0,971.0,97.0,3.6,29.6,974.0,772.85,570.52
2018,8,5,11,15,973.0,98.0,3.7,29.85,989.0,813.41,597.18
2018,8,5,11,30,975.0,99.0,3.8,30.1,1004.0,851.78,622.22
2018,8,5,11,45,976.5,99.5,3.95,30.3,1011.5,886.97,645.38
2018,8,5,12,0,978.0,100.0,4.1,30.5,1019.0,919.64,666.83
2018,8,5,12,15,981.5,98.0,4.15,30.6,1019.5,949.01,685.86
2018,8,5,12,30,985.0,96.0,4.2,30.7,1020.0,975.61,703.1
2018,8,5,12,45,988.5,92.5,4.3,30.75,1012.5,997.8,717.94
2018,8,5,13,0,992.0,89.0,4.4,30.8,1005.0,1016.86,730.86
2018,8,5,13,15,988.0,89.0,4.4,30.75,988.0,1029.17,739.28
2018,8,5,13,30,984.0,89.0,4.4,30.7,971.0,1038.07,745.66
2018,8,5,13,45,979.0,89.0,4.45,30.7,947.0,1042.58,749.51
2018,8,5,14,0,974.0,89.0,4.5,30.7,923.0,1043.65,751.32
2018,8,5,14,15,967.0,88.0,4.5,30.55,891.5,1038.28,749.29
2018,8,5,14,30,960.0,87.0,4.5,30.4,860.0,1029.52,745.25
2018,8,5,14,45,950.5,86.0,4.45,30.25,822.0,1015.06,737.35
2018,8,5,15,0,941.0,85.0,4.4,30.1,784.0,997.46,727.53
2018,8,5,15,15,930.0,83.5,4.4,30.1,741.0,974.86,714.33
2018,8,5,15,30,919.0,82.0,4.4,30.1,698.0,949.43,699.33
2018,8,5,15,45,903.0,80.5,4.4,29.5,650.0,916.86,681.16
2018,8,5,16,0,887.0,79.0,4.4,28.9,602.0,882.08,661.3
2018,8,5,16,15,867.0,76.5,4.35,28.45,550.5,840.69,635.99
2018,8,5,16,30,847.0,74.0,4.3,28.0,499.0,797.8,609.27
2018,8,5,16,45,820.0,70.5,4.25,27.5,445.0,753.63,581.24
2018,8,5,17,0,793.0,67.0,4.2,27.0,391.0,701.93,547.05
2018,8,5,17,15,755.0,63.0,3.9,26.2,336.5,641.41,505.24
2018,8,5,17,30,717.0,59.0,3.6,25.4,282.0,581.8,462.7
2018,8,5,17,45,659.5,53.5,3.3,24.6,229.0,509.09,406.87
2018,8,5,18,0,602.0,48.0,3.0,23.8,176.0,444.3,354.3
2018,8,5,18,15,510.0,41.0,2.65,22.75,128.5,358.62,283.16
2018,8,5,18,30,418.0,34.0,2.3,21.7,81.0,280.53,214.26
2018,8,5,18,45,259.5,22.5,1.95,20.7,47.0,166.05,82.3
2018,8,5,19,0,101.0,11.0,1.6,19.7,13.0,52.06,0.0
2018,8,5,19,15,50.5,5.5,1.6,19.25,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,26.0,5.5,1.15,13.6,6.5,0.0,0.0
2018,8,6,5,30,52.0,11.0,1.3,14.3,13.0,10.48,0.0
2018,8,6,5,45,115.0,28.5,1.45,15.0,41.5,23.54,13.02
2018,8,6,6,0,178.0,46.0,1.6,15.7,70.0,37.23,26.65
2018,8,6,6,15,228.5,67.0,1.6,16.35,111.5,53.03,41.03
2018,8,6,6,30,279.0,88.0,1.6,17.0,153.0,68.27,54.66
2018,8,6,6,45,314.5,108.0,1.6,17.6,198.5,82.21,66.82
2018,8,6,7,0,350.0,128.0,1.6,18.2,244.0,95.6,78.19
2018,8,6,7,15,380.0,146.0,1.75,19.1,292.0,101.02,82.34
2018,8,6,7,30,410.0,164.0,1.9,20.0,340.0,114.68,93.4
2018,8,6,7,45,430.5,181.5,2.0,20.9,387.0,153.35,105.32
2018,8,6,8,0,451.0,199.0,2.1,21.8,434.0,194.57,132.29
2018,8,6,8,15,470.0,213.5,2.3,22.8,479.5,235.79,162.73
2018,8,6,8,30,489.0,228.0,2.5,23.8,525.0,279.22,196.63
2018,8,6,8,45,503.0,241.5,2.7,24.8,567.5,322.64,231.27
2018,8,6,9,0,517.0,255.0,2.9,25.8,610.0,367.53,266.9
2018,8,6,9,15,557.5,253.0,3.1,26.7,656.5,411.69,301.3
2018,8,6,9,30,598.0,251.0,3.3,27.6,703.0,459.45,338.02
2018,8,6,9,45,643.0,240.5,3.5,28.5,747.0,504.47,372.31
2018,8,6,10,0,688.0,230.0,3.7,29.4,791.0,553.66,409.04
2018,8,6,10,15,693.0,236.0,3.8,29.9,818.5,597.11,441.12
2018,8,6,10,30,698.0,242.0,3.9,30.4,846.0,640.09,472.09
2018,8,6,10,45,698.5,249.0,4.0,30.9,866.0,680.33,500.4
2018,8,6,11,0,699.0,256.0,4.1,31.4,886.0,719.45,527.34
2018,8,6,11,15,700.0,260.0,4.15,31.65,899.5,755.07,551.84
2018,8,6,11,30,701.0,264.0,4.2,31.9,913.0,789.31,575.04
2018,8,6,11,45,699.0,267.0,4.3,32.15,918.5,818.73,594.86
2018,8,6,12,0,697.0,270.0,4.4,32.4,924.0,846.31,613.27
2018,8,6,12,15,717.0,257.5,4.45,32.55,929.5,876.55,634.02
2018,8,6,12,30,737.0,245.0,4.5,32.7,935.0,905.27,653.52
2018,8,6,12,45,761.5,227.0,4.6,32.8,934.5,930.84,670.51
2018,8,6,13,0,786.0,209.0,4.7,32.9,934.0,949.15,682.82
2018,8,6,13,15,783.5,206.5,4.75,32.85,918.5,959.75,690.49
2018,8,6,13,30,781.0,204.0,4.8,32.8,903.0,973.18,700.24
2018,8,6,13,45,777.0,200.5,4.85,32.75,880.0,975.8,703.07
2018,8,6,14,0,773.0,197.0,4.9,32.7,857.0,975.41,704.13
2018,8,6,14,15,768.5,191.0,4.9,32.55,827.5,968.86,701.22
2018,8,6,14,30,764.0,185.0,4.9,32.4,798.0,959.3,696.5
2018,8,6,14,45,758.0,177.5,4.9,32.2,762.5,943.72,688.05
2018,8,6,15,0,752.0,170.0,4.9,32.0,727.0,925.26,677.79
2018,8,6,15,15,736.0,166.0,4.9,32.0,685.0,898.62,661.53
2018,8,6,15,30,720.0,162.0,4.9,32.0,643.0,869.72,643.76
2018,8,6,15,45,710.0,152.5,4.8,31.4,598.5,837.92,624.93
2018,8,6,16,0,700.0,143.0,4.7,30.8,554.0,803.95,604.44
2018,8,6,16,15,691.5,131.0,4.6,30.3,507.0,766.37,580.97
2018,8,6,16,30,683.0,119.0,4.5,29.8,460.0,726.85,555.96
2018,8,6,16,45,663.5,109.5,4.35,29.35,411.0,679.82,524.82
2018,8,6,17,0,644.0,100.0,4.2,28.9,362.0,632.03,492.49
2018,8,6,17,15,608.0,91.0,3.7,27.95,310.5,572.44,449.99
2018,8,6,17,30,572.0,82.0,3.2,27.0,259.0,513.89,406.45
2018,8,6,17,45,521.5,72.0,2.7,26.05,209.5,446.3,354.17
2018,8,6,18,0,471.0,62.0,2.2,25.1,160.0,381.64,302.02
2018,8,6,18,15,385.5,49.5,2.0,24.05,115.0,298.5,233.81
2018,8,6,18,30,300.0,37.0,1.8,23.0,70.0,222.8,168.13
2018,8,6,18,45,182.5,23.0,1.55,22.0,40.0,129.85,54.02
2018,8,6,19,0,65.0,9.0,1.3,21.0,10.0,35.19,0.0
2018,8,6,19,15,32.5,4.5,1.3,20.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.05,14.8,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.1,15.4,13.0,10.48,0.0
2018,8,7,5,45,126.5,28.0,1.2,15.95,42.0,21.92,11.41
2018,8,7,6,0,196.0,45.0,1.3,16.5,71.0,34.66,24.31
2018,8,7,6,15,258.0,64.0,1.4,17.15,114.0,48.43,36.86
2018,8,7,6,30,320.0,83.0,1.5,17.8,157.0,61.57,48.62
2018,8,7,6,45,370.0,99.0,1.55,18.4,205.5,71.77,57.52
2018,8,7,7,0,420.0,115.0,1.6,19.0,254.0,81.43,65.7
2018,8,7,7,15,460.0,129.0,1.7,19.9,305.0,89.08,71.86
2018,8,7,7,30,500.0,143.0,1.8,20.8,356.0,99.43,80.17
2018,8,7,7,45,532.5,153.5,1.85,21.7,406.5,138.27,89.96
2018,8,7,8,0,565.0,164.0,1.9,22.6,457.0,180.82,116.38
2018,8,7,8,15,591.0,172.0,1.95,23.35,505.5,224.09,148.18
2018,8,7,8,30,617.0,180.0,2.0,24.1,554.0,269.54,184.05
2018,8,7,8,45,638.0,187.0,2.05,24.9,599.5,315.69,221.51
2018,8,7,9,0,659.0,194.0,2.1,25.7,645.0,363.99,260.55
2018,8,7,9,15,680.5,196.5,2.2,26.5,687.0,410.74,297.99
2018,8,7,9,30,702.0,199.0,2.3,27.3,729.0,459.27,335.95
2018,8,7,9,45,721.0,200.0,2.35,28.05,766.5,506.9,372.3
2018,8,7,10,0,740.0,201.0,2.4,28.8,804.0,555.58,408.38
2018,8,7,10,15,748.5,204.5,2.5,29.25,833.0,601.15,441.95
2018,8,7,10,30,757.0,208.0,2.6,29.7,862.0,646.4,474.47
2018,8,7,10,45,762.5,210.5,2.7,30.15,883.5,688.28,503.95
2018,8,7,11,0,768.0,213.0,2.8,30.6,905.0,729.19,532.16
2018,8,7,11,15,771.5,215.0,2.9,30.85,919.5,767.06,558.23
2018,8,7,11,30,775.0,217.0,3.0,31.1,934.0,803.47,582.95
2018,8,7,11,45,776.5,218.0,3.1,31.3,941.0,835.74,604.74
2018,8,7,12,0,778.0,219.0,3.2,31.5,948.0,866.1,624.65
2018,8,7,12,15,786.0,214.0,3.3,31.55,949.5,890.97,641.13
2018,8,7,12,30,794.0,209.0,3.4,31.6,951.0,916.58,658.18
2018,8,7,12,45,803.0,201.5,3.5,31.65,946.0,938.48,672.85
2018,8,7,13,0,812.0,194.0,3.6,31.7,941.0,957.87,686.01
2018,8,7,13,15,808.0,192.0,3.7,31.65,924.5,967.73,693.41
2018,8,7,13,30,804.0,190.0,3.8,31.6,908.0,974.6,699.07
2018,8,7,13,45,798.5,187.5,3.85,31.5,884.5,976.5,701.51
2018,8,7,14,0,793.0,185.0,3.9,31.4,861.0,975.34,702.14
2018,8,7,14,15,784.5,182.5,3.95,31.2,831.0,968.25,699.35
2018,8,7,14,30,776.0,180.0,4.0,31.0,801.0,964.37,698.81
2018,8,7,14,45,763.5,176.5,4.0,30.8,764.0,946.83,689.11
2018,8,7,15,0,751.0,173.0,4.0,30.6,727.0,926.59,677.78
2018,8,7,15,15,735.0,168.0,4.0,30.6,684.5,898.85,660.93
2018,8,7,15,30,719.0,163.0,4.0,30.6,642.0,868.83,642.56
2018,8,7,15,45,698.5,157.0,4.0,29.9,595.0,831.55,620.9
2018,8,7,16,0,678.0,151.0,4.0,29.2,548.0,792.6,597.78
2018,8,7,16,15,651.5,144.0,3.9,28.65,498.0,746.0,568.13
2018,8,7,16,30,625.0,137.0,3.8,28.1,448.0,698.55,537.38
2018,8,7,16,45,591.0,128.5,3.75,27.6,396.5,642.95,499.72
2018,8,7,17,0,557.0,120.0,3.7,27.1,345.0,583.16,457.73
2018,8,7,17,15,513.5,109.0,3.4,26.2,293.5,519.88,411.75
2018,8,7,17,30,470.0,98.0,3.1,25.3,242.0,458.67,365.76
2018,8,7,17,45,413.0,84.5,2.8,24.4,193.0,388.17,310.74
2018,8,7,18,0,356.0,71.0,2.5,23.5,144.0,321.76,256.86
2018,8,7,18,15,281.0,54.0,2.2,22.55,101.5,245.4,193.2
2018,8,7,18,30,206.0,37.0,1.9,21.6,59.0,175.72,132.17
2018,8,7,18,45,122.5,22.0,1.65,20.65,33.0,99.94,31.56
2018,8,7,19,0,39.0,7.0,1.4,19.7,7.0,22.55,0.0
2018,8,7,19,15,19.5,3.5,1.4,19.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,8,5,15,43.5,6.5,0.7,15.05,8.0,0.0,0.0
2018,8,8,5,30,87.0,13.0,0.7,15.6,16.0,12.39,0.0
2018,8,8,5,45,196.5,28.0,0.7,16.1,49.0,22.02,11.18
2018,8,8,6,0,306.0,43.0,0.7,16.6,82.0,33.25,23.06
2018,8,8,6,15,385.0,55.5,0.7,17.35,128.0,43.19,32.27
2018,8,8,6,30,464.0,68.0,0.7,18.1,174.0,51.28,39.58
2018,8,8,6,45,520.0,77.5,0.75,18.8,225.0,56.2,43.87
2018,8,8,7,0,576.0,87.0,0.8,19.5,276.0,60.83,47.72
2018,8,8,7,15,617.0,95.0,0.95,20.6,329.0,63.89,50.0
2018,8,8,7,30,658.0,103.0,1.1,21.7,382.0,68.82,53.8
2018,8,8,7,45,688.0,109.0,1.3,22.8,434.0,111.65,63.73
2018,8,8,8,0,718.0,115.0,1.5,23.9,486.0,158.07,91.6
2018,8,8,8,15,740.5,119.5,1.65,24.95,535.5,205.52,126.62
2018,8,8,8,30,763.0,124.0,1.8,26.0,585.0,255.43,166.58
2018,8,8,8,45,780.5,128.5,2.0,27.0,631.5,311.64,212.57
2018,8,8,9,0,798.0,133.0,2.2,28.0,678.0,363.6,255.23
2018,8,8,9,15,803.5,140.0,2.25,28.7,717.0,414.5,296.67
2018,8,8,9,30,809.0,147.0,2.3,29.4,756.0,465.34,336.89
2018,8,8,9,45,808.5,155.5,2.4,30.15,788.5,514.37,374.62
2018,8,8,10,0,808.0,164.0,2.5,30.9,821.0,562.43,410.41
2018,8,8,10,15,818.5,165.5,2.5,31.3,851.0,609.65,444.87
2018,8,8,10,30,829.0,167.0,2.5,31.7,881.0,656.5,478.11
2018,8,8,10,45,837.0,167.5,2.55,32.15,904.0,700.26,508.53
2018,8,8,11,0,845.0,168.0,2.6,32.6,927.0,743.01,537.57
2018,8,8,11,15,850.5,168.0,2.6,32.8,942.5,782.27,563.96
2018,8,8,11,30,856.0,168.0,2.6,33.0,958.0,819.95,587.92
2018,8,8,11,45,860.0,166.5,2.6,33.2,965.5,853.27,608.57
2018,8,8,12,0,864.0,165.0,2.6,33.4,973.0,884.53,627.78
2018,8,8,12,15,867.5,162.5,2.55,33.5,973.0,912.15,644.47
2018,8,8,12,30,871.0,160.0,2.5,33.6,973.0,937.3,659.54
2018,8,8,12,45,873.5,156.5,2.5,33.7,965.0,951.27,668.02
2018,8,8,13,0,876.0,153.0,2.5,33.8,957.0,968.57,678.75
2018,8,8,13,15,873.5,150.5,2.5,33.8,940.5,979.22,685.65
2018,8,8,13,30,871.0,148.0,2.5,33.8,924.0,986.78,690.81
2018,8,8,13,45,868.0,144.5,2.5,33.75,900.5,989.73,693.39
2018,8,8,14,0,865.0,141.0,2.5,33.7,877.0,989.49,694.16
2018,8,8,14,15,858.5,138.5,2.55,33.5,846.5,992.28,697.89
2018,8,8,14,30,852.0,136.0,2.6,33.3,816.0,983.55,694.51
2018,8,8,14,45,843.5,132.5,2.6,33.1,779.5,968.73,687.05
2018,8,8,15,0,835.0,129.0,2.6,32.9,743.0,950.93,677.82
2018,8,8,15,15,820.5,125.5,2.6,32.9,700.0,924.68,662.69
2018,8,8,15,30,806.0,122.0,2.6,32.9,657.0,895.9,645.97
2018,8,8,15,45,790.0,117.0,2.7,32.2,610.0,861.74,628.16
2018,8,8,16,0,774.0,112.0,2.8,31.5,563.0,825.51,608.61
2018,8,8,16,15,753.0,106.5,2.85,30.9,513.0,786.94,586.47
2018,8,8,16,30,732.0,101.0,2.9,30.3,463.0,742.92,560.06
2018,8,8,16,45,702.0,95.0,2.95,29.7,410.5,690.21,526.82
2018,8,8,17,0,672.0,89.0,3.0,29.1,358.0,637.4,492.5
2018,8,8,17,15,629.0,82.5,2.9,28.0,305.5,574.9,449.97
2018,8,8,17,30,586.0,76.0,2.8,26.9,253.0,513.95,405.85
2018,8,8,17,45,525.5,67.0,2.7,25.8,202.5,440.83,350.25
2018,8,8,18,0,465.0,58.0,2.6,24.7,152.0,371.54,294.98
2018,8,8,18,15,375.5,46.5,2.5,23.7,108.0,288.02,225.85
2018,8,8,18,30,286.0,35.0,2.4,22.7,64.0,212.3,158.82
2018,8,8,18,45,171.0,21.5,2.3,21.7,36.0,120.09,24.12
2018,8,8,19,0,56.0,8.0,2.2,20.7,8.0,30.3,0.0
2018,8,8,19,15,28.0,4.0,2.05,20.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.4,16.85,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.5,17.4,16.0,12.39,0.0
2018,8,9,5,45,224.0,26.5,0.6,17.95,50.0,21.62,10.4
2018,8,9,6,0,346.0,40.0,0.7,18.5,84.0,31.9,21.66
2018,8,9,6,15,430.0,50.5,0.75,19.25,130.5,38.75,28.13
2018,8,9,6,30,514.0,61.0,0.8,20.0,177.0,45.25,34.0
2018,8,9,6,45,572.5,68.0,0.85,20.8,229.0,48.36,36.69
2018,8,9,7,0,631.0,75.0,0.9,21.6,281.0,51.33,39.11
2018,8,9,7,15,672.5,80.5,0.95,22.75,334.5,52.92,40.16
2018,8,9,7,30,714.0,86.0,1.0,23.9,388.0,54.72,41.35
2018,8,9,7,45,745.5,90.5,1.1,25.05,441.5,105.1,56.72
2018,8,9,8,0,777.0,95.0,1.2,26.2,495.0,153.19,84.62
2018,8,9,8,15,800.5,97.5,1.3,27.25,545.5,201.94,120.04
2018,8,9,8,30,824.0,100.0,1.4,28.3,596.0,253.21,160.74
2018,8,9,8,45,842.0,102.5,1.5,29.3,643.0,305.33,203.48
2018,8,9,9,0,860.0,105.0,1.6,30.3,690.0,358.97,247.21
2018,8,9,9,15,862.0,112.0,1.65,31.0,729.0,417.11,293.68
2018,8,9,9,30,864.0,119.0,1.7,31.7,768.0,468.67,334.09
2018,8,9,9,45,861.0,128.5,1.8,32.35,801.0,515.08,369.88
2018,8,9,10,0,858.0,138.0,1.9,33.0,834.0,565.07,406.85
2018,8,9,10,15,867.5,139.5,2.0,33.45,864.5,613.89,442.28
2018,8,9,10,30,877.0,141.0,2.1,33.9,895.0,663.76,477.43
2018,8,9,10,45,884.0,141.5,2.15,34.35,918.0,707.88,507.67
2018,8,9,11,0,891.0,142.0,2.2,34.8,941.0,750.73,536.37
2018,8,9,11,15,895.5,142.5,2.3,35.0,956.5,790.28,562.54
2018,8,9,11,30,900.0,143.0,2.4,35.2,972.0,828.03,586.52
2018,8,9,11,45,903.0,142.0,2.5,35.45,979.0,861.28,607.38
2018,8,9,12,0,906.0,141.0,2.6,35.7,986.0,892.28,626.77
2018,8,9,12,15,899.5,144.5,2.7,35.75,983.0,916.83,642.62
2018,8,9,12,30,893.0,148.0,2.8,35.8,980.0,938.51,656.75
2018,8,9,12,45,882.0,153.5,2.85,35.8,968.5,955.06,667.52
2018,8,9,13,0,871.0,159.0,2.9,35.8,957.0,975.92,681.11
2018,8,9,13,15,867.0,157.5,3.0,35.7,940.0,986.64,689.11
2018,8,9,13,30,863.0,156.0,3.1,35.6,923.0,994.2,695.34
2018,8,9,13,45,857.0,153.5,3.15,35.45,898.0,995.62,697.66
2018,8,9,14,0,851.0,151.0,3.2,35.3,873.0,993.81,698.14
2018,8,9,14,15,843.0,148.0,3.2,35.05,841.5,986.36,695.14
2018,8,9,14,30,835.0,145.0,3.2,34.8,810.0,975.78,690.31
2018,8,9,14,45,825.0,141.5,3.25,34.5,773.0,959.7,682.61
2018,8,9,15,0,815.0,138.0,3.3,34.2,736.0,940.72,673.1
2018,8,9,15,15,800.0,134.5,3.3,34.2,693.0,914.3,657.66
2018,8,9,15,30,785.0,131.0,3.3,34.2,650.0,885.41,640.63
2018,8,9,15,45,766.5,126.0,3.35,33.4,602.5,854.24,624.35
2018,8,9,16,0,748.0,121.0,3.4,32.6,555.0,816.55,603.4
2018,8,9,16,15,723.5,116.0,3.35,31.95,504.5,772.16,576.62
2018,8,9,16,30,699.0,111.0,3.3,31.3,454.0,726.75,548.62
2018,8,9,16,45,667.0,104.5,3.25,30.65,402.0,672.91,513.96
2018,8,9,17,0,635.0,98.0,3.2,30.0,350.0,619.13,478.4
2018,8,9,17,15,585.5,90.5,3.0,29.0,296.5,552.06,431.12
2018,8,9,17,30,536.0,83.0,2.8,28.0,243.0,487.04,383.37
2018,8,9,17,45,478.0,72.0,2.55,27.0,194.0,415.18,328.28
2018,8,9,18,0,420.0,61.0,2.3,26.0,145.0,347.03,273.69
2018,8,9,18,15,325.0,48.0,2.1,25.0,101.5,260.13,202.25
2018,8,9,18,30,230.0,35.0,1.9,24.0,58.0,184.69,135.83
2018,8,9,18,45,128.5,20.5,1.7,23.05,32.0,98.36,2.48
2018,8,9,19,0,27.0,6.0,1.5,22.1,6.0,16.59,0.0
2018,8,9,19,15,13.5,3.0,1.4,21.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,18.55,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,19.2,15.0,12.39,0.0
2018,8,10,5,45,196.5,27.0,1.15,19.8,47.0,21.29,9.58
2018,8,10,6,0,308.0,41.0,1.3,20.4,79.0,33.0,22.32
2018,8,10,6,15,389.0,52.5,1.4,21.25,124.0,40.71,29.51
2018,8,10,6,30,470.0,64.0,1.5,22.1,169.0,47.99,36.02
2018,8,10,6,45,526.5,72.5,1.6,22.9,219.5,52.2,39.65
2018,8,10,7,0,583.0,81.0,1.7,23.7,270.0,56.18,42.9
2018,8,10,7,15,624.0,87.5,1.55,24.85,322.0,58.27,44.36
2018,8,10,7,30,665.0,94.0,1.4,26.0,374.0,60.21,45.61
2018,8,10,7,45,695.5,99.0,1.25,27.2,425.5,101.2,55.18
2018,8,10,8,0,726.0,104.0,1.1,28.4,477.0,147.28,81.44
2018,8,10,8,15,749.0,108.5,1.15,29.2,526.5,195.23,115.92
2018,8,10,8,30,772.0,113.0,1.2,30.0,576.0,250.88,159.38
2018,8,10,8,45,790.0,116.0,1.25,30.8,622.0,300.7,199.74
2018,8,10,9,0,808.0,119.0,1.3,31.6,668.0,352.1,241.22
2018,8,10,9,15,819.0,123.0,1.4,32.15,708.5,403.1,282.19
2018,8,10,9,30,830.0,127.0,1.5,32.7,749.0,454.55,322.45
2018,8,10,9,45,837.0,131.5,1.65,33.25,784.0,504.77,360.91
2018,8,10,10,0,844.0,136.0,1.8,33.8,819.0,554.65,398.02
2018,8,10,10,15,851.0,138.5,1.95,34.1,848.0,602.27,433.04
2018,8,10,10,30,858.0,141.0,2.1,34.4,877.0,650.77,467.75
2018,8,10,10,45,862.5,143.0,2.25,34.7,899.0,693.73,498.07
2018,8,10,11,0,867.0,145.0,2.4,35.0,921.0,735.29,526.87
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,773.01,552.36
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,808.83,575.37
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,841.06,596.29
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,870.98,615.72
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,896.3,632.75
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,919.01,648.21
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,936.75,660.61
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,958.82,675.89
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,968.97,683.46
2018,8,10,13,30,844.0,157.0,3.6,35.0,905.0,976.01,689.29
2018,8,10,13,45,834.0,157.5,3.7,34.8,880.0,976.58,691.47
2018,8,10,14,0,824.0,158.0,3.8,34.6,855.0,974.02,691.83
2018,8,10,14,15,813.5,156.0,3.85,34.3,823.5,965.27,688.33
2018,8,10,14,30,803.0,154.0,3.9,34.0,792.0,953.5,683.02
2018,8,10,14,45,789.0,151.5,3.9,33.65,754.0,934.95,673.25
2018,8,10,15,0,775.0,149.0,3.9,33.3,716.0,913.66,661.76
2018,8,10,15,15,759.5,145.5,3.9,33.3,674.0,892.59,649.5
2018,8,10,15,30,744.0,142.0,3.9,33.3,632.0,864.18,632.36
2018,8,10,15,45,723.5,137.5,3.9,32.4,585.5,828.04,612.23
2018,8,10,16,0,703.0,133.0,3.9,31.5,539.0,790.21,590.62
