Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,30,850.0,159.0,3.5,29.7,930.0,902.78,655.75
2018,8,20,12,45,816.0,174.5,3.55,29.75,908.5,908.95,660.0
2018,8,20,13,0,782.0,190.0,3.6,29.8,887.0,911.27,661.98
2018,8,20,13,15,739.5,206.5,3.65,29.65,855.5,908.31,661.14
2018,8,20,13,30,697.0,223.0,3.7,29.5,824.0,897.86,655.47
2018,8,20,13,45,733.0,202.0,3.75,29.35,818.0,919.26,671.11
2018,8,20,14,0,769.0,181.0,3.8,29.2,812.0,937.45,684.53
2018,8,20,14,15,779.0,167.5,3.8,28.9,785.5,930.73,681.77
2018,8,20,14,30,789.0,154.0,3.8,28.6,759.0,926.06,680.68
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,912.78,674.22
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,896.3,665.73
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,872.67,651.4
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,846.11,635.11
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,802.73,609.38
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,762.33,585.32
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,687.03,534.56
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,613.5,483.81
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,568.84,453.19
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,523.65,420.84
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,345.63,281.39
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,175.0,141.77
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,116.76,92.84
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,54.44,39.87
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,35.42,22.94
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,15.94,0.47
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,6.94,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,8,21,5,30,28.0,4.0,1.7,12.8,4.0,3.81,0.0
2018,8,21,5,45,96.5,9.5,1.85,13.1,17.5,7.01,0.0
2018,8,21,6,0,165.0,15.0,2.0,13.4,31.0,10.72,3.32
2018,8,21,6,15,103.0,20.0,1.95,13.85,32.0,14.82,7.41
2018,8,21,6,30,41.0,25.0,1.9,14.3,33.0,22.61,14.54
2018,8,21,6,45,20.5,32.0,1.85,14.75,36.0,30.16,21.39
2018,8,21,7,0,0.0,39.0,1.8,15.2,39.0,36.21,26.76
2018,8,21,7,15,2.0,57.0,1.7,15.8,58.0,53.0,41.51
2018,8,21,7,30,4.0,75.0,1.6,16.4,77.0,69.8,55.99
2018,8,21,7,45,6.0,97.5,1.55,17.05,100.5,89.58,69.25
2018,8,21,8,0,8.0,120.0,1.5,17.7,124.0,109.69,85.06
2018,8,21,8,15,5.5,116.0,1.45,18.4,119.0,107.15,82.47
2018,8,21,8,30,3.0,112.0,1.4,19.1,114.0,103.95,79.48
2018,8,21,8,45,3.0,137.0,1.4,19.85,139.0,126.3,96.92
2018,8,21,9,0,3.0,162.0,1.4,20.6,164.0,148.68,114.04
2018,8,21,9,15,23.0,186.5,1.45,21.25,203.0,173.17,132.26
2018,8,21,9,30,43.0,211.0,1.5,21.9,242.0,204.18,155.56
2018,8,21,9,45,79.5,258.5,1.6,22.55,319.5,264.06,200.64
2018,8,21,10,0,116.0,306.0,1.7,23.2,397.0,323.2,244.45
2018,8,21,10,15,340.5,281.5,1.8,23.7,563.5,426.04,321.64
2018,8,21,10,30,565.0,257.0,1.9,24.2,730.0,557.36,417.96
2018,8,21,10,45,745.0,185.5,2.0,24.7,826.0,638.62,477.66
2018,8,21,11,0,925.0,114.0,2.1,25.2,922.0,732.84,545.77
2018,8,21,11,15,927.5,115.0,2.25,25.55,936.0,772.61,572.87
2018,8,21,11,30,930.0,116.0,2.4,25.9,950.0,810.27,597.87
2018,8,21,11,45,892.5,139.5,2.5,26.25,944.5,834.69,613.56
2018,8,21,12,0,855.0,163.0,2.6,26.6,939.0,858.8,629.15
2018,8,21,12,15,891.0,140.5,2.7,26.75,948.0,890.05,649.97
2018,8,21,12,30,927.0,118.0,2.8,26.9,957.0,923.7,672.28
2018,8,21,12,45,922.5,119.5,2.95,27.1,947.0,942.62,685.18
2018,8,21,13,0,918.0,121.0,3.1,27.3,937.0,958.4,696.24
2018,8,21,13,15,875.5,142.0,3.15,27.35,908.0,955.46,694.89
2018,8,21,13,30,833.0,163.0,3.2,27.4,879.0,956.94,696.71
2018,8,21,13,45,866.5,139.5,3.25,27.4,865.5,972.97,708.28
2018,8,21,14,0,900.0,116.0,3.3,27.4,852.0,977.97,712.68
2018,8,21,14,15,892.0,114.5,3.35,27.2,820.0,971.1,710.11
2018,8,21,14,30,884.0,113.0,3.4,27.0,788.0,961.04,705.64
2018,8,21,14,45,873.0,110.5,3.4,26.85,749.5,943.99,696.19
2018,8,21,15,0,862.0,108.0,3.4,26.7,711.0,923.98,684.88
2018,8,21,15,15,847.5,105.5,3.4,26.7,667.0,905.72,674.42
2018,8,21,15,30,833.0,103.0,3.4,26.7,623.0,877.18,657.01
2018,8,21,15,45,812.5,100.0,3.45,26.0,574.5,840.45,636.0
2018,8,21,16,0,792.0,97.0,3.5,25.3,526.0,801.84,613.32
2018,8,21,16,15,764.0,93.0,3.5,24.7,473.5,754.27,583.3
2018,8,21,16,30,736.0,89.0,3.5,24.1,421.0,709.82,554.9
2018,8,21,16,45,655.0,89.0,3.5,23.5,357.0,626.11,496.54
2018,8,21,17,0,574.0,89.0,3.5,22.9,293.0,545.68,437.98
2018,8,21,17,15,483.0,83.5,3.4,22.0,235.5,455.79,369.26
2018,8,21,17,30,392.0,78.0,3.3,21.1,178.0,368.39,299.93
2018,8,21,17,45,346.0,63.5,3.25,20.2,136.5,308.1,250.32
2018,8,21,18,0,300.0,49.0,3.2,19.3,95.0,251.26,201.22
2018,8,21,18,15,212.5,34.5,3.15,18.55,61.0,177.59,135.1
2018,8,21,18,30,125.0,20.0,3.1,17.8,27.0,98.49,16.3
2018,8,21,18,45,62.5,10.0,3.05,17.0,13.5,35.45,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,5,15,12.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,8,22,5,30,24.0,4.0,0.8,12.8,4.0,3.81,0.0
2018,8,22,5,45,105.0,17.0,0.85,13.25,25.5,13.47,0.0
2018,8,22,6,0,186.0,30.0,0.9,13.7,47.0,23.37,13.76
2018,8,22,6,15,283.0,42.0,0.75,14.3,87.5,32.06,22.52
2018,8,22,6,30,380.0,54.0,0.6,14.9,128.0,40.67,30.54
2018,8,22,6,45,190.0,62.5,0.5,15.55,99.5,49.6,38.61
2018,8,22,7,0,0.0,71.0,0.4,16.2,71.0,65.09,52.19
2018,8,22,7,15,0.0,83.0,0.55,17.05,83.0,75.84,61.27
2018,8,22,7,30,0.0,95.0,0.7,17.9,95.0,86.51,70.07
2018,8,22,7,45,0.0,108.5,0.85,18.75,108.5,98.46,76.09
2018,8,22,8,0,0.0,122.0,1.0,19.6,122.0,110.63,85.41
2018,8,22,8,15,3.0,145.0,1.1,20.45,146.5,131.14,101.11
2018,8,22,8,30,6.0,168.0,1.2,21.3,171.0,152.09,116.88
2018,8,22,8,45,8.5,186.0,1.35,22.15,191.0,169.24,129.5
2018,8,22,9,0,11.0,204.0,1.5,23.0,211.0,186.76,142.31
2018,8,22,9,15,28.0,250.5,1.65,23.75,270.5,226.67,171.91
2018,8,22,9,30,45.0,297.0,1.8,24.5,330.0,274.52,207.13
2018,8,22,9,45,148.5,324.0,1.95,25.2,439.5,342.5,256.66
2018,8,22,10,0,252.0,351.0,2.1,25.9,549.0,421.49,314.12
2018,8,22,10,15,537.5,253.5,2.2,26.45,696.0,509.84,379.91
2018,8,22,10,30,823.0,156.0,2.3,27.0,843.0,624.52,464.23
2018,8,22,10,45,876.0,134.5,2.4,27.55,882.5,678.49,502.94
2018,8,22,11,0,929.0,113.0,2.5,28.1,922.0,733.09,541.79
2018,8,22,11,15,933.0,112.5,2.55,28.4,936.5,772.74,568.51
2018,8,22,11,30,937.0,112.0,2.6,28.7,951.0,810.33,592.72
2018,8,22,11,45,939.5,111.5,2.65,29.0,957.5,844.53,614.52
2018,8,22,12,0,942.0,111.0,2.7,29.3,964.0,876.25,634.59
2018,8,22,12,15,939.5,112.0,2.75,29.4,961.5,902.57,651.62
2018,8,22,12,30,937.0,113.0,2.8,29.5,959.0,925.93,666.78
2018,8,22,12,45,933.0,114.0,2.85,29.6,948.5,944.92,679.19
2018,8,22,13,0,929.0,115.0,2.9,29.7,938.0,960.73,689.68
2018,8,22,13,15,925.0,114.0,2.95,29.6,920.0,971.29,697.48
2018,8,22,13,30,921.0,113.0,3.0,29.5,902.0,978.55,703.34
2018,8,22,13,45,915.5,112.0,3.05,29.35,877.0,981.07,706.47
2018,8,22,14,0,910.0,111.0,3.1,29.2,852.0,980.26,707.64
2018,8,22,14,15,901.5,109.5,3.2,28.95,819.5,972.81,705.32
2018,8,22,14,30,893.0,108.0,3.3,28.7,787.0,962.13,701.04
2018,8,22,14,45,882.0,106.0,3.35,28.4,748.5,945.45,692.69
2018,8,22,15,0,871.0,104.0,3.4,28.1,710.0,925.8,682.45
2018,8,22,15,15,856.5,101.0,3.4,28.1,665.5,906.61,671.44
2018,8,22,15,30,842.0,98.0,3.4,28.1,621.0,877.26,653.6
2018,8,22,15,45,822.5,95.0,3.45,27.2,572.5,841.18,633.67
2018,8,22,16,0,803.0,92.0,3.5,26.3,524.0,803.15,612.0
2018,8,22,16,15,776.5,88.5,3.5,25.6,472.0,757.12,583.45
2018,8,22,16,30,750.0,85.0,3.5,24.9,420.0,710.05,553.49
2018,8,22,16,45,713.5,80.0,3.5,24.2,366.5,657.01,518.25
2018,8,22,17,0,677.0,75.0,3.5,23.5,313.0,600.71,479.35
2018,8,22,17,15,625.0,68.5,3.4,22.5,259.5,532.78,429.29
2018,8,22,17,30,573.0,62.0,3.3,21.5,206.0,467.28,378.35
2018,8,22,17,45,495.0,53.5,3.2,20.5,156.5,386.71,312.81
2018,8,22,18,0,417.0,45.0,3.1,19.5,107.0,311.68,248.77
2018,8,22,18,15,292.5,32.5,3.0,18.75,67.5,215.5,162.8
2018,8,22,18,30,168.0,20.0,2.9,18.0,28.0,116.95,0.0
2018,8,22,18,45,84.0,10.0,2.85,17.25,14.0,44.11,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.35,12.05,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,12.6,5.0,4.77,0.0
2018,8,23,5,45,151.0,19.0,1.65,13.1,31.0,18.11,0.0
2018,8,23,6,0,268.0,33.0,1.8,13.6,57.0,27.26,16.77
2018,8,23,6,15,350.0,44.0,1.8,14.25,97.5,34.73,24.78
2018,8,23,6,30,432.0,55.0,1.8,14.9,138.0,41.83,31.5
2018,8,23,6,45,271.0,79.5,1.85,15.5,137.0,58.24,46.21
2018,8,23,7,0,110.0,104.0,1.9,16.1,136.0,83.52,68.39
2018,8,23,7,15,118.5,119.0,1.8,16.75,160.0,94.62,77.76
2018,8,23,7,30,127.0,134.0,1.7,17.4,184.0,105.38,86.6
2018,8,23,7,45,80.0,159.0,1.65,18.1,192.0,132.47,102.91
2018,8,23,8,0,33.0,184.0,1.6,18.8,200.0,154.11,119.64
2018,8,23,8,15,51.0,212.5,1.55,19.6,240.5,182.11,140.06
2018,8,23,8,30,69.0,241.0,1.5,20.4,281.0,212.51,162.25
2018,8,23,8,45,100.5,265.5,1.5,21.15,328.5,245.67,186.16
2018,8,23,9,0,132.0,290.0,1.5,21.9,376.0,275.4,207.6
2018,8,23,9,15,311.5,270.0,1.6,22.45,490.5,326.75,243.33
2018,8,23,9,30,491.0,250.0,1.7,23.0,605.0,396.67,294.63
2018,8,23,9,45,653.0,201.0,1.75,23.6,698.0,456.62,339.71
2018,8,23,10,0,815.0,152.0,1.8,24.2,791.0,534.72,398.18
2018,8,23,10,15,823.0,154.5,1.9,24.7,820.0,582.03,433.93
2018,8,23,10,30,831.0,157.0,2.0,25.2,849.0,628.68,468.45
2018,8,23,10,45,836.0,159.0,2.1,25.7,870.5,672.15,499.88
2018,8,23,11,0,841.0,161.0,2.2,26.2,892.0,714.31,529.69
2018,8,23,11,15,843.5,163.0,2.3,26.6,906.0,753.21,556.85
2018,8,23,11,30,846.0,165.0,2.4,27.0,920.0,790.29,582.18
2018,8,23,11,45,846.0,166.0,2.55,27.35,925.5,822.49,603.44
2018,8,23,12,0,846.0,167.0,2.7,27.7,931.0,852.38,623.12
2018,8,23,12,15,839.5,170.5,2.8,27.8,927.5,876.74,639.43
2018,8,23,12,30,833.0,174.0,2.9,27.9,924.0,898.27,653.97
2018,8,23,12,45,822.5,178.0,3.05,28.0,911.5,913.86,665.03
2018,8,23,13,0,812.0,182.0,3.2,28.1,899.0,926.35,674.21
2018,8,23,13,15,806.0,181.0,3.25,28.0,881.0,934.93,680.82
2018,8,23,13,30,800.0,180.0,3.3,27.9,863.0,940.42,685.57
2018,8,23,13,45,791.0,178.5,3.4,27.8,837.5,939.54,686.62
2018,8,23,14,0,782.0,177.0,3.5,27.7,812.0,935.56,685.78
2018,8,23,14,15,770.5,174.5,3.55,27.45,779.5,930.72,684.61
2018,8,23,14,30,759.0,172.0,3.6,27.2,747.0,917.74,678.14
2018,8,23,14,45,744.0,168.5,3.7,26.9,708.5,897.61,667.38
2018,8,23,15,0,729.0,165.0,3.8,26.6,670.0,874.87,654.85
2018,8,23,15,15,711.0,160.0,3.8,26.6,626.5,845.3,636.31
2018,8,23,15,30,693.0,155.0,3.8,26.6,583.0,813.57,616.24
2018,8,23,15,45,668.5,149.0,3.8,25.7,535.0,773.17,592.04
2018,8,23,16,0,644.0,143.0,3.8,24.8,487.0,731.35,566.37
2018,8,23,16,15,612.0,136.0,3.8,24.15,436.5,681.18,533.48
2018,8,23,16,30,580.0,129.0,3.8,23.5,386.0,630.57,498.83
2018,8,23,16,45,539.0,119.5,3.8,22.8,334.5,566.3,452.93
2018,8,23,17,0,498.0,110.0,3.8,22.1,283.0,508.41,410.27
2018,8,23,17,15,445.0,97.5,3.75,21.2,232.5,440.4,358.17
2018,8,23,17,30,392.0,85.0,3.7,20.3,182.0,375.54,306.46
2018,8,23,17,45,322.5,68.5,3.6,19.4,135.5,299.37,243.38
2018,8,23,18,0,253.0,52.0,3.5,18.5,89.0,228.81,182.7
2018,8,23,18,15,168.0,34.0,3.45,17.85,54.5,154.7,114.91
2018,8,23,18,30,83.0,16.0,3.4,17.2,20.0,70.58,0.0
2018,8,23,18,45,41.5,8.0,3.3,16.5,10.0,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.7,11.75,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,77.0,16.5,2.1,12.4,22.5,15.73,0.0
2018,8,24,6,0,137.0,30.0,2.3,12.7,42.0,23.42,13.48
2018,8,24,6,15,264.0,47.0,2.3,13.2,90.0,36.14,26.08
2018,8,24,6,30,391.0,64.0,2.3,13.7,138.0,48.35,37.41
2018,8,24,6,45,275.0,79.0,2.25,14.2,139.0,57.96,46.19
2018,8,24,7,0,159.0,94.0,2.2,14.7,140.0,72.01,58.61
2018,8,24,7,15,105.0,116.5,2.15,15.35,149.5,92.86,76.69
2018,8,24,7,30,51.0,139.0,2.1,16.0,159.0,114.7,95.22
2018,8,24,7,45,58.0,167.0,2.05,16.65,192.5,136.84,107.56
2018,8,24,8,0,65.0,195.0,2.0,17.3,226.0,163.67,127.03
2018,8,24,8,15,216.0,202.5,1.95,18.05,323.0,181.21,133.23
2018,8,24,8,30,367.0,210.0,1.9,18.8,420.0,230.2,165.37
2018,8,24,8,45,562.0,176.0,1.85,19.5,527.5,267.14,188.68
2018,8,24,9,0,757.0,142.0,1.8,20.2,635.0,328.19,233.65
2018,8,24,9,15,780.0,144.0,1.8,20.95,680.0,380.1,276.85
2018,8,24,9,30,803.0,146.0,1.8,21.7,725.0,438.2,323.69
2018,8,24,9,45,801.0,155.5,1.85,22.4,757.0,487.9,363.45
2018,8,24,10,0,799.0,165.0,1.9,23.1,789.0,536.45,401.03
2018,8,24,10,15,809.0,166.5,2.0,23.7,818.5,583.32,436.67
2018,8,24,10,30,819.0,168.0,2.1,24.3,848.0,629.75,471.01
2018,8,24,10,45,826.0,169.0,2.25,24.85,870.0,673.19,502.75
2018,8,24,11,0,833.0,170.0,2.4,25.4,892.0,715.5,533.01
2018,8,24,11,15,837.5,171.0,2.5,25.8,906.5,754.72,560.57
2018,8,24,11,30,842.0,172.0,2.6,26.2,921.0,792.25,586.51
2018,8,24,11,45,845.0,170.5,2.7,26.6,927.0,824.43,607.57
2018,8,24,12,0,848.0,169.0,2.8,27.0,933.0,854.41,626.94
2018,8,24,12,15,846.0,170.5,2.95,27.2,931.0,880.71,644.67
2018,8,24,12,30,844.0,172.0,3.1,27.4,929.0,904.34,660.68
2018,8,24,12,45,839.5,172.0,3.2,27.6,918.0,921.51,672.18
2018,8,24,13,0,835.0,172.0,3.3,27.8,907.0,935.68,681.85
2018,8,24,13,15,831.5,170.0,3.4,27.7,889.5,945.7,689.74
2018,8,24,13,30,828.0,168.0,3.5,27.6,872.0,952.61,695.76
2018,8,24,13,45,822.0,165.0,3.55,27.5,847.0,953.03,697.33
2018,8,24,14,0,816.0,162.0,3.6,27.4,822.0,950.26,696.99
2018,8,24,14,15,806.5,159.0,3.65,27.15,789.5,941.08,692.96
2018,8,24,14,30,797.0,156.0,3.7,26.9,757.0,928.83,687.03
2018,8,24,14,45,784.0,152.5,3.75,26.6,718.5,909.85,676.79
2018,8,24,15,0,771.0,149.0,3.8,26.3,680.0,893.46,668.38
2018,8,24,15,15,753.5,144.0,3.8,26.3,635.5,863.63,649.72
2018,8,24,15,30,736.0,139.0,3.8,26.3,591.0,831.52,629.51
2018,8,24,15,45,713.5,134.5,3.8,25.45,543.5,793.65,607.16
2018,8,24,16,0,691.0,130.0,3.8,24.6,496.0,754.21,583.28
2018,8,24,16,15,661.5,123.0,3.75,24.0,445.0,704.9,550.99
2018,8,24,16,30,632.0,116.0,3.7,23.4,394.0,654.97,517.54
2018,8,24,16,45,592.0,108.0,3.65,22.8,341.5,595.75,475.55
2018,8,24,17,0,552.0,100.0,3.6,22.2,289.0,537.24,432.48
2018,8,24,17,15,497.0,89.0,3.5,21.3,237.0,463.29,376.12
2018,8,24,17,30,442.0,78.0,3.4,20.4,185.0,396.99,323.37
2018,8,24,17,45,366.5,64.0,3.25,19.5,138.0,318.47,258.35
2018,8,24,18,0,291.0,50.0,3.1,18.6,91.0,246.26,196.08
2018,8,24,18,15,193.0,33.0,3.05,17.95,55.5,165.83,121.37
2018,8,24,18,30,95.0,16.0,3.0,17.3,20.0,58.0,0.0
2018,8,24,18,45,47.5,8.0,2.9,16.6,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,25,5,15,13.5,2.5,1.05,11.25,2.0,0.0,0.0
2018,8,25,5,30,27.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,8,25,5,45,120.5,17.5,1.35,12.2,26.0,16.68,0.0
2018,8,25,6,0,214.0,30.0,1.5,12.7,48.0,23.54,13.37
2018,8,25,6,15,195.5,35.0,1.5,13.3,60.5,26.58,17.69
2018,8,25,6,30,177.0,40.0,1.5,13.9,73.0,29.5,20.67
2018,8,25,6,45,90.0,46.0,1.5,14.5,63.0,36.98,27.48
2018,8,25,7,0,3.0,52.0,1.5,15.1,53.0,48.34,37.58
2018,8,25,7,15,33.5,98.0,1.4,15.95,111.0,84.57,69.27
2018,8,25,7,30,64.0,144.0,1.3,16.8,169.0,117.94,97.64
2018,8,25,7,45,90.0,168.0,1.25,17.6,208.5,137.77,107.45
2018,8,25,8,0,116.0,192.0,1.2,18.4,248.0,157.73,119.65
2018,8,25,8,15,195.5,202.0,1.15,19.3,308.0,185.6,136.64
2018,8,25,8,30,275.0,212.0,1.1,20.2,368.0,213.9,154.82
2018,8,25,8,45,247.5,234.5,1.1,21.1,384.0,242.52,178.36
2018,8,25,9,0,220.0,257.0,1.1,22.0,400.0,268.48,199.48
2018,8,25,9,15,205.5,287.0,1.15,22.75,427.0,309.03,230.74
2018,8,25,9,30,191.0,317.0,1.2,23.5,454.0,340.99,254.71
2018,8,25,9,45,193.0,343.5,1.25,24.25,488.0,376.47,280.53
2018,8,25,10,0,195.0,370.0,1.3,25.0,522.0,412.45,306.11
2018,8,25,10,15,211.0,384.0,1.45,25.65,554.0,446.42,330.4
2018,8,25,10,30,227.0,398.0,1.6,26.3,586.0,481.75,355.4
2018,8,25,10,45,304.0,389.0,1.7,26.95,647.5,534.17,392.87
2018,8,25,11,0,381.0,380.0,1.8,27.6,709.0,596.1,436.4
2018,8,25,11,15,420.5,375.0,1.95,27.95,743.5,638.97,466.62
2018,8,25,11,30,460.0,370.0,2.1,28.3,778.0,685.58,499.22
2018,8,25,11,45,483.0,365.5,2.2,28.65,796.5,721.22,523.6
2018,8,25,12,0,506.0,361.0,2.3,29.0,815.0,756.84,547.84
2018,8,25,12,15,610.0,303.0,2.45,29.05,849.5,809.11,586.35
2018,8,25,12,30,714.0,245.0,2.6,29.1,884.0,864.56,626.63
2018,8,25,12,45,701.0,248.5,2.75,29.2,870.0,876.48,635.06
2018,8,25,13,0,688.0,252.0,2.9,29.3,856.0,885.51,641.95
2018,8,25,13,15,734.5,220.5,3.05,29.05,853.5,911.09,661.55
2018,8,25,13,30,781.0,189.0,3.2,28.8,851.0,933.6,678.39
2018,8,25,13,45,791.5,177.5,3.3,28.6,831.5,935.74,681.57
2018,8,25,14,0,802.0,166.0,3.4,28.4,812.0,939.6,686.19
2018,8,25,14,15,787.0,164.5,3.45,27.9,777.5,926.85,680.44
2018,8,25,14,30,772.0,163.0,3.5,27.4,743.0,916.45,676.45
2018,8,25,14,45,719.5,172.0,3.6,26.95,690.5,875.44,651.98
2018,8,25,15,0,667.0,181.0,3.7,26.5,638.0,832.47,625.95
2018,8,25,15,15,577.0,194.5,3.7,26.5,571.5,753.92,572.29
2018,8,25,15,30,487.0,208.0,3.7,26.5,505.0,682.67,521.73
2018,8,25,15,45,577.5,168.5,3.75,25.25,493.0,707.48,546.62
2018,8,25,16,0,668.0,129.0,3.8,24.0,481.0,731.95,569.32
2018,8,25,16,15,666.0,116.5,3.75,23.3,437.0,699.1,548.55
2018,8,25,16,30,664.0,104.0,3.7,22.6,393.0,664.01,526.06
2018,8,25,16,45,628.0,96.0,3.65,21.9,341.0,606.89,486.36
2018,8,25,17,0,592.0,88.0,3.6,21.2,289.0,550.27,444.85
2018,8,25,17,15,530.0,78.5,3.45,20.35,235.0,475.37,387.21
2018,8,25,17,30,468.0,69.0,3.3,19.5,181.0,403.79,329.87
2018,8,25,17,45,388.5,57.0,3.2,18.7,134.0,323.1,262.7
2018,8,25,18,0,309.0,45.0,3.1,17.9,87.0,248.2,197.75
2018,8,25,18,15,207.0,30.0,2.95,17.25,53.0,167.35,120.25
2018,8,25,18,30,105.0,15.0,2.8,16.6,19.0,61.18,0.0
2018,8,25,18,45,52.5,7.5,2.7,15.95,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,26,5,15,21.0,3.0,1.1,10.85,2.5,0.0,0.0
2018,8,26,5,30,42.0,6.0,1.3,11.3,5.0,0.0,0.0
2018,8,26,5,45,178.0,18.0,1.45,11.75,30.5,17.16,0.0
2018,8,26,6,0,314.0,30.0,1.6,12.2,56.0,24.78,14.12
2018,8,26,6,15,421.5,39.5,1.6,12.85,101.5,31.02,21.57
2018,8,26,6,30,529.0,49.0,1.6,13.5,147.0,37.02,27.37
2018,8,26,6,45,321.0,55.0,1.65,14.15,120.0,40.06,30.26
2018,8,26,7,0,113.0,61.0,1.7,14.8,93.0,48.01,37.33
2018,8,26,7,15,88.5,80.5,1.7,15.7,109.0,67.23,54.11
2018,8,26,7,30,64.0,100.0,1.7,16.6,125.0,81.61,66.3
2018,8,26,7,45,84.5,129.0,1.7,17.5,166.5,104.12,80.33
2018,8,26,8,0,105.0,158.0,1.7,18.4,208.0,133.55,100.84
2018,8,26,8,15,252.5,174.0,1.75,19.25,312.5,164.5,117.8
2018,8,26,8,30,400.0,190.0,1.8,20.1,417.0,212.27,149.05
2018,8,26,8,45,640.0,141.0,1.8,20.95,539.0,253.82,174.46
2018,8,26,9,0,880.0,92.0,1.8,21.8,661.0,331.18,230.99
2018,8,26,9,15,905.5,90.0,1.85,22.5,708.0,385.89,277.05
2018,8,26,9,30,931.0,88.0,1.9,23.2,755.0,442.17,323.45
2018,8,26,9,45,941.5,88.0,1.95,23.95,791.5,494.8,365.97
2018,8,26,10,0,952.0,88.0,2.0,24.7,828.0,547.06,406.8
2018,8,26,10,15,959.5,88.5,2.1,25.25,857.5,597.52,445.53
2018,8,26,10,30,967.0,89.0,2.2,25.8,887.0,646.88,482.33
2018,8,26,10,45,972.5,89.0,2.3,26.4,909.5,693.22,515.91
2018,8,26,11,0,978.0,89.0,2.4,27.0,932.0,737.85,547.45
2018,8,26,11,15,981.5,89.0,2.5,27.4,946.5,779.16,575.06
2018,8,26,11,30,985.0,89.0,2.6,27.8,961.0,818.22,600.38
2018,8,26,11,45,987.0,89.0,2.65,28.25,967.5,853.71,622.69
2018,8,26,12,0,989.0,89.0,2.7,28.7,974.0,886.52,643.12
2018,8,26,12,15,986.5,90.5,2.8,28.85,971.5,914.23,661.29
2018,8,26,12,30,984.0,92.0,2.9,29.0,969.0,938.81,677.5
2018,8,26,12,45,979.5,92.5,3.0,29.15,957.5,957.41,689.92
2018,8,26,13,0,975.0,93.0,3.1,29.3,946.0,972.62,700.29
2018,8,26,13,15,971.5,92.5,3.2,29.2,928.0,984.27,709.22
2018,8,26,13,30,968.0,92.0,3.3,29.1,910.0,992.47,716.08
2018,8,26,13,45,963.0,91.0,3.4,29.05,884.0,995.26,719.48
2018,8,26,14,0,958.0,90.0,3.5,29.0,858.0,994.54,720.79
2018,8,26,14,15,950.0,88.5,3.6,28.7,824.5,987.02,718.54
2018,8,26,14,30,942.0,87.0,3.7,28.4,791.0,976.1,714.21
2018,8,26,14,45,931.5,85.5,3.75,28.1,751.5,959.58,705.95
2018,8,26,15,0,921.0,84.0,3.8,27.8,712.0,939.94,695.7
2018,8,26,15,15,907.5,82.0,3.8,27.8,667.0,914.06,680.17
2018,8,26,15,30,894.0,80.0,3.8,27.8,622.0,885.48,662.83
2018,8,26,15,45,875.0,77.5,3.9,26.75,572.0,849.1,643.22
2018,8,26,16,0,856.0,75.0,4.0,25.7,522.0,810.74,621.75
2018,8,26,16,15,830.5,72.0,3.95,24.95,469.0,771.59,597.84
2018,8,26,16,30,805.0,69.0,3.9,24.2,416.0,724.39,567.52
2018,8,26,16,45,769.0,65.5,3.9,23.45,361.5,667.97,529.67
2018,8,26,17,0,733.0,62.0,3.9,22.7,307.0,611.77,490.62
2018,8,26,17,15,650.0,59.0,3.75,21.65,248.0,529.48,428.93
2018,8,26,17,30,567.0,56.0,3.6,20.6,189.0,448.78,364.86
2018,8,26,17,45,487.0,46.5,3.5,19.6,140.0,367.1,297.23
2018,8,26,18,0,407.0,37.0,3.4,18.6,91.0,291.65,231.43
2018,8,26,18,15,276.5,26.0,3.3,17.8,55.5,194.52,136.07
2018,8,26,18,30,146.0,15.0,3.2,17.0,20.0,78.98,0.0
2018,8,26,18,45,73.0,7.5,3.15,16.2,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,3.5,0.5,1.8,12.05,0.5,0.0,0.0
2018,8,27,5,30,7.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,27,5,45,73.5,8.5,1.95,12.6,14.0,8.1,0.0
2018,8,27,6,0,140.0,16.0,2.0,12.9,27.0,11.8,3.58
2018,8,27,6,15,250.5,26.5,1.95,13.4,65.0,19.36,11.3
2018,8,27,6,30,361.0,37.0,1.9,13.9,103.0,26.56,18.02
2018,8,27,6,45,225.5,31.5,1.85,14.4,77.5,20.67,12.9
2018,8,27,7,0,90.0,26.0,1.8,14.9,52.0,17.92,10.45
2018,8,27,7,15,45.0,29.0,1.75,15.6,42.0,23.06,14.98
2018,8,27,7,30,0.0,32.0,1.7,16.3,32.0,29.7,20.77
2018,8,27,7,45,0.0,45.0,1.65,17.0,45.0,41.81,29.66
2018,8,27,8,0,0.0,58.0,1.6,17.7,58.0,53.94,39.54
2018,8,27,8,15,0.0,80.5,1.6,18.4,80.5,74.97,56.59
2018,8,27,8,30,0.0,103.0,1.6,19.1,103.0,95.39,72.83
2018,8,27,8,45,1.0,124.5,1.6,19.85,125.0,114.8,87.92
2018,8,27,9,0,2.0,146.0,1.6,20.6,147.0,134.34,102.89
2018,8,27,9,15,4.0,162.0,1.75,21.2,164.5,149.6,114.39
2018,8,27,9,30,6.0,178.0,1.9,21.8,182.0,165.16,126.03
2018,8,27,9,45,38.0,221.0,2.0,22.4,250.0,213.36,162.69
2018,8,27,10,0,70.0,264.0,2.1,23.0,318.0,268.83,204.48
2018,8,27,10,15,133.0,299.5,2.25,23.45,407.0,334.43,253.78
2018,8,27,10,30,196.0,335.0,2.4,23.9,496.0,410.44,310.17
2018,8,27,10,45,348.5,313.0,2.6,24.35,608.5,496.14,374.59
2018,8,27,11,0,501.0,291.0,2.8,24.8,721.0,596.24,448.48
2018,8,27,11,15,705.5,205.0,2.9,25.15,821.5,687.47,516.54
2018,8,27,11,30,910.0,119.0,3.0,25.5,922.0,788.4,588.69
2018,8,27,11,45,922.0,113.5,3.15,25.8,932.0,824.48,612.46
2018,8,27,12,0,934.0,108.0,3.3,26.1,942.0,858.54,635.24
2018,8,27,12,15,928.5,111.0,3.4,26.25,938.0,883.94,652.27
2018,8,27,12,30,923.0,114.0,3.5,26.4,934.0,906.28,667.35
2018,8,27,12,45,913.5,117.5,3.6,26.5,921.5,922.51,678.57
2018,8,27,13,0,904.0,121.0,3.7,26.6,909.0,935.46,687.76
2018,8,27,13,15,898.0,120.5,3.8,26.5,890.0,944.28,694.9
2018,8,27,13,30,892.0,120.0,3.9,26.4,871.0,949.84,700.03
2018,8,27,13,45,884.0,119.0,4.0,26.3,844.5,949.76,701.56
2018,8,27,14,0,876.0,118.0,4.1,26.2,818.0,946.42,701.08
2018,8,27,14,15,865.5,116.5,4.1,25.95,784.5,937.03,696.55
2018,8,27,14,30,855.0,115.0,4.1,25.7,751.0,924.54,690.08
2018,8,27,14,45,841.5,112.5,4.15,25.45,711.5,912.82,684.52
2018,8,27,15,0,828.0,110.0,4.2,25.2,672.0,890.75,671.91
2018,8,27,15,15,787.5,115.0,4.2,25.2,621.0,850.51,645.85
2018,8,27,15,30,747.0,120.0,4.2,25.2,570.0,812.97,621.58
2018,8,27,15,45,704.5,120.5,4.15,24.35,517.0,763.72,590.48
2018,8,27,16,0,662.0,121.0,4.1,23.5,464.0,713.85,558.32
2018,8,27,16,15,539.0,131.5,4.0,22.95,392.0,604.48,479.65
2018,8,27,16,30,416.0,142.0,3.9,22.4,320.0,508.32,406.96
2018,8,27,16,45,355.5,130.0,3.8,21.85,267.5,437.73,353.5
2018,8,27,17,0,295.0,118.0,3.7,21.3,215.0,357.56,291.02
2018,8,27,17,15,256.0,100.0,3.55,20.6,173.5,301.16,246.07
2018,8,27,17,30,217.0,82.0,3.4,19.9,132.0,247.1,201.48
2018,8,27,17,45,230.0,61.5,3.25,19.2,102.0,233.44,188.65
2018,8,27,18,0,243.0,41.0,3.1,18.5,72.0,205.95,162.4
2018,8,27,18,15,168.5,26.5,3.0,18.0,43.5,138.98,92.0
2018,8,27,18,30,94.0,12.0,2.9,17.5,15.0,52.75,0.0
2018,8,27,18,45,47.0,6.0,2.85,16.95,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,13.3,3.0,2.86,0.0
2018,8,28,6,0,0.0,6.0,2.4,13.5,6.0,5.55,0.0
2018,8,28,6,15,0.0,10.5,2.4,13.95,10.5,9.72,2.83
2018,8,28,6,30,0.0,15.0,2.4,14.4,15.0,13.89,6.71
2018,8,28,6,45,0.0,20.5,2.4,14.8,20.5,19.0,11.37
2018,8,28,7,0,0.0,26.0,2.4,15.2,26.0,24.11,15.96
2018,8,28,7,15,0.0,32.0,2.35,15.75,32.0,29.7,20.87
2018,8,28,7,30,0.0,38.0,2.3,16.3,38.0,35.29,25.7
2018,8,28,7,45,0.0,50.0,2.25,16.85,50.0,46.47,33.58
2018,8,28,8,0,0.0,62.0,2.2,17.4,62.0,57.67,42.7
2018,8,28,8,15,0.0,82.0,2.2,18.05,82.0,76.37,57.84
2018,8,28,8,30,0.0,102.0,2.2,18.7,102.0,94.5,72.26
2018,8,28,8,45,0.0,119.5,2.2,19.3,119.5,110.17,84.5
2018,8,28,9,0,0.0,137.0,2.2,19.9,137.0,125.89,96.61
2018,8,28,9,15,2.5,156.0,2.25,20.45,158.0,143.82,110.32
2018,8,28,9,30,5.0,175.0,2.3,21.0,179.0,162.1,124.18
2018,8,28,9,45,9.0,206.5,2.35,21.55,213.5,192.35,147.22
2018,8,28,10,0,13.0,238.0,2.4,22.1,248.0,223.15,170.38
2018,8,28,10,15,52.0,295.5,2.5,22.5,338.0,291.11,221.88
2018,8,28,10,30,91.0,353.0,2.6,22.9,428.0,367.53,278.78
2018,8,28,10,45,373.0,288.0,2.7,23.3,606.0,487.35,370.82
2018,8,28,11,0,655.0,223.0,2.8,23.7,784.0,637.2,482.34
2018,8,28,11,15,770.5,173.0,2.9,24.0,843.5,703.46,531.08
2018,8,28,11,30,886.0,123.0,3.0,24.3,903.0,772.59,580.51
2018,8,28,11,45,920.0,106.5,3.1,24.55,921.0,814.71,608.72
2018,8,28,12,0,954.0,90.0,3.2,24.8,939.0,855.64,636.12
2018,8,28,12,15,955.0,89.0,3.25,24.95,937.0,882.83,654.09
2018,8,28,12,30,956.0,88.0,3.3,25.1,935.0,907.07,670.19
2018,8,28,12,45,956.5,86.5,3.35,25.25,925.5,927.31,683.68
2018,8,28,13,0,957.0,85.0,3.4,25.4,916.0,944.35,695.15
2018,8,28,13,15,954.5,84.0,3.45,25.4,898.5,955.91,703.53
2018,8,28,13,30,952.0,83.0,3.5,25.4,881.0,964.06,709.83
2018,8,28,13,45,947.5,82.0,3.55,25.35,856.0,966.94,712.94
2018,8,28,14,0,943.0,81.0,3.6,25.3,831.0,966.37,713.96
2018,8,28,14,15,936.0,79.5,3.6,25.15,798.5,959.52,710.93
2018,8,28,14,30,929.0,78.0,3.6,25.0,766.0,949.31,705.83
2018,8,28,14,45,920.5,76.5,3.55,24.8,728.0,934.47,697.57
2018,8,28,15,0,912.0,75.0,3.5,24.6,690.0,916.5,687.34
2018,8,28,15,15,898.5,73.0,3.5,24.6,645.5,890.52,671.48
2018,8,28,15,30,885.0,71.0,3.5,24.6,601.0,861.86,653.82
2018,8,28,15,45,868.0,68.5,3.4,24.0,552.5,827.17,632.83
2018,8,28,16,0,851.0,66.0,3.3,23.4,504.0,790.42,610.16
2018,8,28,16,15,827.5,63.5,3.25,22.95,452.5,746.71,582.04
2018,8,28,16,30,804.0,61.0,3.2,22.5,401.0,701.9,552.55
2018,8,28,16,45,770.5,57.5,3.1,22.05,347.5,653.96,519.74
2018,8,28,17,0,737.0,54.0,3.0,21.6,294.0,599.68,481.07
2018,8,28,17,15,686.0,49.5,2.85,20.9,241.0,533.08,431.15
2018,8,28,17,30,635.0,45.0,2.7,20.2,188.0,468.75,379.42
2018,8,28,17,45,550.5,39.0,2.6,19.5,139.0,385.95,310.39
2018,8,28,18,0,466.0,33.0,2.5,18.8,90.0,315.31,247.18
2018,8,28,18,15,309.0,23.0,2.45,18.25,53.5,201.26,126.58
2018,8,28,18,30,152.0,13.0,2.4,17.7,17.0,78.67,0.0
2018,8,28,18,45,76.0,6.5,2.35,17.15,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,12.85,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,166.5,14.5,1.55,13.5,26.0,13.82,0.0
2018,8,29,6,0,310.0,26.0,1.6,13.8,50.0,21.24,10.17
2018,8,29,6,15,378.0,36.5,1.55,14.3,88.0,28.58,19.19
2018,8,29,6,30,446.0,47.0,1.5,14.8,126.0,35.5,25.81
2018,8,29,6,45,489.5,59.5,1.5,15.3,173.5,43.72,33.34
2018,8,29,7,0,533.0,72.0,1.5,15.8,221.0,51.44,40.2
2018,8,29,7,15,592.5,77.0,1.45,16.45,274.5,52.61,41.09
2018,8,29,7,30,652.0,82.0,1.4,17.1,328.0,53.79,41.89
2018,8,29,7,45,663.5,92.5,1.3,17.7,375.0,64.01,50.54
2018,8,29,8,0,675.0,103.0,1.2,18.3,422.0,111.01,63.48
2018,8,29,8,15,769.0,89.0,1.25,18.95,490.0,155.8,89.01
2018,8,29,8,30,863.0,75.0,1.3,19.6,558.0,211.74,129.49
2018,8,29,8,45,879.5,77.0,1.35,20.3,605.0,265.18,174.47
2018,8,29,9,0,896.0,79.0,1.4,21.0,652.0,319.79,221.3
2018,8,29,9,15,907.5,81.5,1.45,21.45,694.0,374.11,267.91
2018,8,29,9,30,919.0,84.0,1.5,21.9,736.0,428.66,313.68
2018,8,29,9,45,926.5,86.0,1.6,22.4,771.5,481.06,356.72
2018,8,29,10,0,934.0,88.0,1.7,22.9,807.0,532.83,397.99
2018,8,29,10,15,941.0,88.5,1.85,23.25,836.0,582.19,436.81
2018,8,29,10,30,948.0,89.0,2.0,23.6,865.0,630.43,473.79
2018,8,29,10,45,953.0,90.0,2.15,23.9,887.0,676.53,508.43
2018,8,29,11,0,958.0,91.0,2.3,24.2,909.0,720.92,541.13
2018,8,29,11,15,961.0,91.0,2.4,24.3,923.0,761.11,569.48
2018,8,29,11,30,964.0,91.0,2.5,24.4,937.0,799.05,595.18
2018,8,29,11,45,958.0,96.0,2.65,24.55,941.0,832.37,617.89
2018,8,29,12,0,952.0,101.0,2.8,24.7,945.0,862.71,638.58
2018,8,29,12,15,959.0,96.0,2.85,24.85,944.5,891.07,657.29
2018,8,29,12,30,966.0,91.0,2.9,25.0,944.0,916.63,674.15
2018,8,29,12,45,964.0,91.0,2.95,25.2,934.0,936.42,687.11
2018,8,29,13,0,962.0,91.0,3.0,25.4,924.0,952.94,698.04
2018,8,29,13,15,890.0,124.5,3.05,25.6,882.5,937.29,687.92
2018,8,29,13,30,818.0,158.0,3.1,25.8,841.0,924.5,680.04
2018,8,29,13,45,884.0,121.5,3.15,26.0,839.0,948.4,696.57
2018,8,29,14,0,950.0,85.0,3.2,26.2,837.0,975.01,714.66
2018,8,29,14,15,903.5,101.0,3.25,26.15,792.5,951.12,700.28
2018,8,29,14,30,857.0,117.0,3.3,26.1,748.0,931.89,689.41
2018,8,29,14,45,849.0,111.0,3.35,26.05,708.5,913.64,679.2
2018,8,29,15,0,841.0,105.0,3.4,26.0,669.0,892.3,666.92
2018,8,29,15,15,849.5,93.5,3.4,26.0,630.5,868.86,652.8
2018,8,29,15,30,858.0,82.0,3.4,26.0,592.0,849.21,641.33
2018,8,29,15,45,782.5,92.5,3.45,25.45,528.0,788.54,602.73
2018,8,29,16,0,707.0,103.0,3.5,24.9,464.0,725.33,561.6
2018,8,29,16,15,550.5,121.0,3.5,24.35,384.0,604.43,476.1
2018,8,29,16,30,394.0,139.0,3.5,23.8,304.0,485.52,386.53
2018,8,29,16,45,339.5,123.5,3.5,23.25,252.0,416.12,334.5
2018,8,29,17,0,285.0,108.0,3.5,22.7,200.0,336.17,272.49
2018,8,29,17,15,382.0,81.5,3.45,21.95,180.5,370.92,301.95
2018,8,29,17,30,479.0,55.0,3.4,21.2,161.0,387.73,315.0
2018,8,29,17,45,375.0,46.5,3.3,20.45,115.5,298.09,239.64
2018,8,29,18,0,271.0,38.0,3.2,19.7,70.0,215.53,167.79
2018,8,29,18,15,165.5,24.5,3.2,19.15,41.0,130.86,73.42
2018,8,29,18,30,60.0,11.0,3.2,18.6,12.0,36.43,0.0
2018,8,29,18,45,30.0,5.5,3.2,18.05,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,5,45,5.0,5.0,1.45,14.2,5.5,4.77,0.0
2018,8,30,6,0,10.0,10.0,1.6,14.5,11.0,9.39,1.11
2018,8,30,6,15,5.0,13.0,1.65,14.9,13.5,12.21,4.93
2018,8,30,6,30,0.0,16.0,1.7,15.3,16.0,14.82,7.48
2018,8,30,6,45,0.0,27.0,1.75,15.65,27.0,25.04,16.7
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,35.28,25.84
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,54.39,42.68
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,72.95,58.75
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,97.87,80.04
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,129.25,99.42
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,162.14,120.99
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,203.99,149.93
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,242.95,175.76
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,303.79,220.54
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,352.31,257.05
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,420.05,308.99
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,446.19,332.42
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,462.26,346.04
