Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,864.14,628.68
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,891.57,646.8
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,915.68,662.81
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,933.66,675.27
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,948.09,685.56
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,958.75,693.63
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,965.82,699.54
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,965.87,701.18
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,962.29,700.64
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,953.93,697.37
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,942.12,691.96
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,923.75,682.16
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,902.23,670.31
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,874.16,653.23
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,843.44,634.31
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,805.46,612.14
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,765.64,588.24
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,715.57,555.8
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,670.94,526.45
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,609.57,483.38
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,549.18,438.48
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,472.33,378.06
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,399.1,317.21
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,299.76,231.68
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,196.77,104.6
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,77.82,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,9.05,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,15.93,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,23.25,13.75
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,28.93,19.78
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,31.57,22.46
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,34.26,24.95
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,36.01,26.43
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,43.5,32.89
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,46.82,35.56
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,80.09,41.68
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,131.12,67.26
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,185.32,105.83
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,241.18,151.57
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,298.1,200.0
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,353.71,248.03
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,409.19,295.1
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,463.75,340.04
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,517.32,382.7
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,568.15,422.5
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,617.76,460.23
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,664.29,494.72
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,708.98,527.01
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,750.42,556.83
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,789.45,582.68
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,823.47,604.87
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,854.61,625.07
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,880.14,641.91
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,902.33,656.63
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,920.9,669.05
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,936.01,679.31
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,945.85,686.52
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,952.13,691.59
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,952.64,692.9
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,949.58,692.06
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,939.81,687.65
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,926.63,681.13
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,907.99,670.8
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,886.28,658.48
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,857.51,640.85
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,826.16,621.4
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,787.06,598.62
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,746.3,574.14
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,702.08,545.64
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,650.83,511.14
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,587.83,466.66
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,526.05,420.07
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,447.67,358.05
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,379.22,300.47
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,276.28,211.89
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,173.34,73.51
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,68.11,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,9.53,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,19.06,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,22.33,12.83
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,30.0,20.69
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,33.48,24.14
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,36.93,27.34
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,38.11,28.35
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,39.34,29.29
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,46.84,35.69
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,76.96,40.02
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,129.03,66.22
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,183.2,105.15
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,238.08,150.42
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,294.01,198.65
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,349.4,246.94
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,404.91,294.58
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,458.45,339.54
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,511.29,382.55
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,561.75,422.88
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,610.87,461.02
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,656.94,495.8
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,701.04,528.25
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,741.97,558.35
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,780.46,584.48
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,814.27,606.84
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,845.2,627.16
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,871.82,645.15
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,895.26,661.05
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,913.11,673.29
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,927.51,683.35
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,938.15,691.6
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,945.24,697.64
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,946.02,699.53
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,943.24,699.23
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,934.6,695.48
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,922.53,689.57
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,904.36,679.84
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,883.05,667.98
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,854.54,650.11
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,823.42,630.37
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,785.72,607.56
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,746.15,582.97
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,698.39,551.54
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,649.92,518.63
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,596.4,480.47
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,537.71,435.59
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,462.43,374.55
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,390.98,313.28
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,286.81,221.08
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,188.84,52.2
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,75.85,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,17.16,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,21.04,11.67
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,29.14,20.01
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,31.73,22.71
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,34.4,25.23
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,36.13,26.74
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,37.84,28.13
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,45.39,34.62
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,73.29,38.35
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,125.36,64.22
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,179.49,103.17
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,233.71,148.25
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,288.83,196.35
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,343.56,245.27
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,396.54,291.93
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,448.27,336.26
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,499.2,378.72
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,549.91,420.11
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,600.75,460.58
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,646.25,496.12
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,689.88,529.47
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,729.97,559.62
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,767.69,585.9
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,801.77,609.27
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,833.05,630.64
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,859.13,648.78
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,882.01,664.79
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,900.45,677.99
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,915.49,689.01
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,924.88,696.58
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,930.73,701.93
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,931.74,704.27
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,929.23,704.38
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,920.73,701.21
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,908.87,696.0
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,890.58,685.85
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,869.24,673.59
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,840.66,655.16
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,809.56,634.86
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,771.18,611.11
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,731.09,585.58
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,688.15,556.1
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,638.22,520.45
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,576.28,474.34
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,515.58,425.88
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,437.26,360.04
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,363.12,294.84
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,264.8,204.66
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,157.22,6.38
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,62.56,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,12.39,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,20.11,10.73
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,29.42,20.22
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,40.62,30.6
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,50.62,39.71
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,48.23,37.54
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,46.05,35.45
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,45.85,35.07
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,72.63,39.47
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,123.44,64.06
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,176.52,101.81
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,229.62,145.59
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,283.87,192.64
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,337.65,239.92
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,391.53,286.53
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,443.86,330.92
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,495.48,373.39
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,544.8,412.93
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,592.86,450.3
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,638.11,484.53
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,681.56,516.49
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,721.34,545.94
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,758.75,571.83
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,792.04,594.03
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,822.55,614.27
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,848.66,632.55
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,871.64,648.81
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,889.11,661.12
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,903.19,671.31
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,912.47,679.28
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,918.26,685.08
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,918.93,687.27
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,916.14,687.3
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,906.64,683.01
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,893.82,676.6
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,874.62,666.14
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,852.43,653.6
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,824.08,635.58
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,793.27,615.75
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,754.48,592.3
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,714.09,567.08
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,670.68,537.84
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,620.41,502.46
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,559.27,457.4
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,499.44,409.77
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,421.87,345.31
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,354.39,285.65
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,248.04,188.46
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,137.39,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,13.34,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,25.07,14.58
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,37.99,27.82
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,46.61,36.05
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,56.65,45.22
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,55.77,44.37
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,53.72,42.35
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,47.97,37.02
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,68.61,37.9
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,118.79,62.07
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,171.1,98.76
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,228.06,143.27
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,282.08,187.25
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,336.86,234.1
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,392.03,280.57
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,445.45,325.02
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,497.83,367.38
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,547.15,406.46
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,595.17,443.51
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,640.5,477.78
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,683.96,509.91
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,723.41,538.94
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,760.47,564.48
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,794.48,587.13
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,825.68,607.85
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,851.46,625.74
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,874.06,641.6
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,891.19,653.58
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,904.9,663.44
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,914.38,671.19
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,920.36,676.82
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,920.44,678.34
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,917.02,677.74
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,907.42,673.91
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,894.48,667.96
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,875.73,657.81
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,853.99,645.66
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,825.08,627.61
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,793.72,607.79
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,755.03,585.08
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,714.77,560.61
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,670.89,531.75
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,620.19,496.78
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,557.7,451.17
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,496.65,403.04
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,417.25,337.89
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,348.29,277.58
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,242.26,179.45
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,112.14,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,14.3,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,19.49,9.79
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,28.53,19.42
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,34.33,25.05
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,42.0,32.1
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,50.99,40.14
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,59.47,47.53
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,51.57,40.27
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,67.21,36.85
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,118.65,60.17
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,172.25,97.73
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,226.88,142.74
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,282.74,191.43
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,338.34,240.82
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,393.85,289.49
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,448.12,336.04
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,501.44,380.41
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,551.5,421.11
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,600.27,459.6
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,647.14,495.81
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,692.18,529.75
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,733.27,560.44
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,772.02,587.67
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,805.93,610.57
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,836.97,631.42
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,863.45,649.77
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,886.7,665.99
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,904.97,678.92
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,919.78,689.64
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,929.78,697.66
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,936.22,703.45
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,936.35,705.12
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,932.9,704.54
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,923.63,700.26
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,910.92,693.77
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,891.91,682.99
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,869.82,670.11
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,840.49,651.35
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,808.64,630.72
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,768.78,606.35
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,727.25,580.34
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,676.83,545.82
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,631.89,514.41
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,568.45,467.13
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,506.4,417.12
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,426.42,349.68
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,350.95,282.54
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,246.6,180.46
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,113.91,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,15.25,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,19.63,9.67
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,27.7,18.76
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,30.82,21.98
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,33.96,24.97
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,35.72,26.52
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,42.88,32.78
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,44.47,33.97
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,64.15,35.17
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,117.24,58.66
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,172.43,96.91
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,227.58,142.03
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,283.74,190.74
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,339.34,239.7
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,395.01,287.97
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,449.31,333.83
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,502.92,377.53
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,553.66,417.65
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,602.95,455.16
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,649.24,489.13
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,693.52,520.42
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,733.14,548.49
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,770.14,572.72
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,804.86,595.11
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,836.68,615.44
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,863.11,633.24
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,886.24,648.97
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,904.33,661.37
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,918.92,671.61
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,927.61,678.35
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,932.67,682.94
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,931.85,684.15
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,927.44,683.18
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,917.64,679.31
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,904.42,673.26
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,885.34,663.19
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,863.19,651.03
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,834.44,633.26
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,803.19,613.69
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,762.58,589.9
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,720.36,564.22
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,668.99,530.21
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,623.21,499.17
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,559.46,452.32
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,497.24,403.01
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,415.58,335.63
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,338.77,268.5
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,228.25,159.58
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,94.93,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,14.3,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,19.27,8.98
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,27.81,18.74
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,30.44,21.55
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,33.16,24.15
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,34.95,25.76
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,42.11,32.04
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,43.71,33.26
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,61.06,34.01
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,113.82,56.68
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,168.69,94.21
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,223.07,138.26
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,278.4,185.82
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,333.51,234.02
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,388.37,281.24
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,442.05,326.18
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,494.67,368.68
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,544.66,408.56
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,593.41,446.34
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,638.97,480.76
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,682.62,512.91
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,723.17,543.06
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,761.32,570.11
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,794.85,592.83
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,825.53,613.61
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,851.89,632.08
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,875.03,648.5
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,892.81,661.23
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,907.15,671.82
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,915.97,679.6
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,921.24,685.17
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,921.23,687.06
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,917.69,686.75
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,907.96,682.9
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,894.86,676.88
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,875.39,666.11
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,852.87,653.27
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,822.38,633.77
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,789.44,612.45
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,749.66,588.89
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,708.32,563.43
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,663.28,533.19
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,611.62,496.77
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,546.88,447.91
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,483.81,396.91
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,400.46,326.64
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,328.99,262.16
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,211.95,141.96
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,82.97,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,9.53,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,17.92,7.57
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,27.36,18.36
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,26.54,18.14
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,26.14,17.96
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,43.39,33.49
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,69.85,56.95
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,93.11,77.12
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,118.94,92.34
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,120.07,78.18
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,162.41,97.2
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,214.85,136.18
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,278.01,186.86
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,332.7,234.7
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,387.64,282.07
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,440.53,326.79
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,492.86,369.63
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,542.88,409.93
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,591.52,447.98
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,637.25,482.85
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,681.04,515.4
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,720.92,544.85
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,758.33,571.07
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,792.14,593.59
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,823.06,614.07
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,849.63,632.07
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,872.95,647.96
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,889.88,659.77
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,903.31,669.41
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,911.21,675.89
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,915.54,680.17
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,914.72,681.17
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,910.39,679.98
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,899.35,674.61
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,884.99,667.11
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,864.9,655.88
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,841.87,642.64
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,811.81,623.54
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,779.39,602.67
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,738.79,577.99
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,690.88,547.21
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,613.12,492.46
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,542.27,440.26
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,467.46,382.07
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,396.07,324.06
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,293.62,238.41
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,200.49,157.86
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,125.08,75.57
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,35.22,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,14.3,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,23.0,10.69
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,32.21,22.56
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,36.63,27.14
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,40.93,31.25
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,54.45,43.39
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,66.75,54.19
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,74.88,61.09
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,89.7,65.6
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,127.12,83.88
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,167.49,111.49
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,208.43,136.7
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,274.15,185.33
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,334.33,236.66
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,390.29,284.34
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,443.39,329.03
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,496.02,371.91
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,546.05,411.89
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,594.87,449.73
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,640.25,483.76
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,683.7,515.42
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,724.39,545.01
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,762.72,572.19
