Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,795.76,593.99
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,825.95,613.78
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,851.99,631.21
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,874.86,646.56
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,892.42,658.56
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,906.58,668.43
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,914.54,674.56
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,918.97,678.52
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,917.62,678.65
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,912.77,676.63
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,902.07,671.35
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,888.09,663.99
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,866.3,651.24
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,841.59,636.52
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,816.8,621.23
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,783.22,599.66
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,739.18,571.81
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,693.75,542.34
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,638.09,503.62
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,582.41,463.57
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,516.93,412.91
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,449.93,359.0
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,360.15,285.71
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,277.14,213.95
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,163.11,86.66
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,45.92,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,20,5,45,56.0,7.0,0.55,13.75,8.0,0.0,0.0
2018,9,20,6,0,112.0,14.0,0.5,14.0,16.0,13.34,0.0
2018,9,20,6,15,264.5,25.5,0.55,14.85,51.5,21.14,8.45
2018,9,20,6,30,417.0,37.0,0.6,15.7,87.0,29.49,19.75
2018,9,20,6,45,512.5,44.5,0.7,16.55,137.0,33.74,24.04
2018,9,20,7,0,608.0,52.0,0.8,17.4,187.0,37.92,27.93
2018,9,20,7,15,665.0,57.5,0.95,18.35,240.5,44.18,33.41
2018,9,20,7,30,722.0,63.0,1.1,19.3,294.0,46.75,35.5
2018,9,20,7,45,760.5,67.0,1.25,20.25,348.0,47.97,36.32
2018,9,20,8,0,799.0,71.0,1.4,21.2,402.0,58.41,35.98
2018,9,20,8,15,825.5,74.0,1.55,22.2,453.0,108.64,54.6
2018,9,20,8,30,852.0,77.0,1.7,23.2,504.0,161.62,88.69
2018,9,20,8,45,871.0,79.5,1.8,24.25,551.0,221.76,135.38
2018,9,20,9,0,890.0,82.0,1.9,25.3,598.0,276.66,180.77
2018,9,20,9,15,905.0,83.5,1.9,26.0,639.5,330.72,226.56
2018,9,20,9,30,920.0,85.0,1.9,26.7,681.0,385.22,272.18
2018,9,20,9,45,932.0,85.5,1.9,27.45,716.5,437.92,315.36
2018,9,20,10,0,944.0,86.0,1.9,28.2,752.0,490.26,356.89
2018,9,20,10,15,950.5,87.0,1.85,28.7,780.0,539.79,395.2
2018,9,20,10,30,957.0,88.0,1.8,29.2,808.0,588.0,431.2
2018,9,20,10,45,961.5,88.5,1.75,29.7,828.0,633.1,463.8
2018,9,20,11,0,966.0,89.0,1.7,30.2,848.0,676.29,493.99
2018,9,20,11,15,968.5,90.0,1.7,30.45,860.5,716.55,522.13
2018,9,20,11,30,971.0,91.0,1.7,30.7,873.0,754.4,547.82
2018,9,20,11,45,971.5,91.0,1.7,31.0,876.5,787.29,568.29
2018,9,20,12,0,972.0,91.0,1.7,31.3,880.0,817.32,586.79
2018,9,20,12,15,971.0,90.5,1.75,31.4,875.0,842.7,603.21
2018,9,20,12,30,970.0,90.0,1.8,31.5,870.0,864.88,617.65
2018,9,20,12,45,967.0,89.5,1.85,31.6,857.0,882.17,629.06
2018,9,20,13,0,964.0,89.0,1.9,31.7,844.0,896.03,638.44
2018,9,20,13,15,958.5,88.0,1.95,31.65,822.5,903.8,644.49
2018,9,20,13,30,953.0,87.0,2.0,31.6,801.0,908.03,648.49
2018,9,20,13,45,946.0,86.0,2.05,31.6,772.5,907.47,649.48
2018,9,20,14,0,939.0,85.0,2.1,31.6,744.0,903.42,648.43
2018,9,20,14,15,929.0,83.5,2.1,31.45,708.5,892.83,643.25
2018,9,20,14,30,919.0,82.0,2.1,31.3,673.0,878.95,636.11
2018,9,20,14,45,905.0,80.0,2.1,31.15,631.0,857.95,624.43
2018,9,20,15,0,891.0,78.0,2.1,31.0,589.0,834.04,610.89
2018,9,20,15,15,872.5,75.5,2.1,31.0,542.0,803.17,592.31
2018,9,20,15,30,854.0,73.0,2.1,31.0,495.0,769.98,572.06
2018,9,20,15,45,828.0,70.0,2.15,30.35,444.0,734.64,551.85
2018,9,20,16,0,802.0,67.0,2.2,29.7,393.0,691.47,525.57
2018,9,20,16,15,764.5,63.0,1.95,28.75,339.5,637.73,489.82
2018,9,20,16,30,727.0,59.0,1.7,27.8,286.0,583.87,452.79
2018,9,20,16,45,669.5,53.5,1.45,26.8,232.5,515.61,402.18
2018,9,20,17,0,612.0,48.0,1.2,25.8,179.0,449.43,350.67
2018,9,20,17,15,516.5,40.5,1.2,24.6,129.5,367.88,285.69
2018,9,20,17,30,421.0,33.0,1.2,23.4,80.0,288.49,217.66
2018,9,20,17,45,259.0,22.0,1.2,22.2,46.0,169.96,71.3
2018,9,20,18,0,97.0,11.0,1.2,21.0,12.0,52.51,0.0
2018,9,20,18,15,48.5,5.5,1.2,20.6,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,5,45,54.5,5.5,1.1,14.7,6.5,0.0,0.0
2018,9,21,6,0,109.0,11.0,1.1,14.7,13.0,10.48,0.0
2018,9,21,6,15,273.5,23.0,1.25,15.7,49.5,18.8,6.06
2018,9,21,6,30,438.0,35.0,1.4,16.7,86.0,27.76,18.08
2018,9,21,6,45,529.5,42.0,1.55,17.7,135.5,31.68,22.07
2018,9,21,7,0,621.0,49.0,1.7,18.7,185.0,38.93,28.61
2018,9,21,7,15,676.5,54.0,1.75,19.55,238.5,41.22,30.63
2018,9,21,7,30,732.0,59.0,1.8,20.4,292.0,43.51,32.5
2018,9,21,7,45,768.0,63.0,1.8,21.25,345.0,44.89,33.49
2018,9,21,8,0,804.0,67.0,1.8,22.1,398.0,53.41,40.59
2018,9,21,8,15,829.0,70.5,1.8,23.0,448.5,104.15,51.25
2018,9,21,8,30,854.0,74.0,1.8,23.9,499.0,164.08,90.47
2018,9,21,8,45,871.5,76.0,1.75,24.8,544.5,216.99,131.22
2018,9,21,9,0,889.0,78.0,1.7,25.7,590.0,271.06,175.88
2018,9,21,9,15,902.0,80.0,1.65,26.4,631.0,324.8,221.28
2018,9,21,9,30,915.0,82.0,1.6,27.1,672.0,378.79,266.32
2018,9,21,9,45,925.0,83.5,1.55,27.85,707.0,431.22,308.99
2018,9,21,10,0,935.0,85.0,1.5,28.6,742.0,483.13,349.8
2018,9,21,10,15,942.0,86.5,1.55,29.05,770.0,532.86,388.45
2018,9,21,10,30,949.0,88.0,1.6,29.5,798.0,581.34,425.01
2018,9,21,10,45,954.0,88.5,1.6,29.95,818.0,626.33,457.78
2018,9,21,11,0,959.0,89.0,1.6,30.4,838.0,669.46,488.29
2018,9,21,11,15,961.5,89.0,1.65,30.7,850.0,708.46,515.86
2018,9,21,11,30,964.0,89.0,1.7,31.0,862.0,745.04,541.16
2018,9,21,11,45,964.5,89.5,1.75,31.3,865.5,778.1,562.23
2018,9,21,12,0,965.0,90.0,1.8,31.6,869.0,808.32,581.37
2018,9,21,12,15,962.0,90.5,1.85,31.65,863.5,832.9,597.44
2018,9,21,12,30,959.0,91.0,1.9,31.7,858.0,854.24,611.52
2018,9,21,12,45,953.5,92.0,1.95,31.75,844.5,870.78,622.62
2018,9,21,13,0,948.0,93.0,2.0,31.8,831.0,883.91,631.69
2018,9,21,13,15,943.0,92.0,2.0,31.7,810.0,891.92,637.55
2018,9,21,13,30,938.0,91.0,2.0,31.6,789.0,896.45,641.38
2018,9,21,13,45,930.0,89.5,2.05,31.5,760.0,894.43,641.68
2018,9,21,14,0,922.0,88.0,2.1,31.4,731.0,888.96,639.95
2018,9,21,14,15,911.5,86.5,2.15,31.15,695.5,878.0,635.21
2018,9,21,14,30,901.0,85.0,2.2,30.9,660.0,863.81,628.47
2018,9,21,14,45,886.5,83.0,2.25,30.65,618.5,842.61,617.17
2018,9,21,15,0,872.0,81.0,2.3,30.4,577.0,818.56,603.99
2018,9,21,15,15,852.0,78.5,2.3,30.4,530.0,786.87,584.59
2018,9,21,15,30,832.0,76.0,2.3,30.4,483.0,759.31,567.9
2018,9,21,15,45,805.0,72.5,2.45,29.55,432.5,716.82,543.35
2018,9,21,16,0,778.0,69.0,2.6,28.7,382.0,672.94,516.95
2018,9,21,16,15,738.5,65.0,2.55,27.8,329.0,618.58,481.03
2018,9,21,16,30,699.0,61.0,2.5,26.9,276.0,564.26,443.4
2018,9,21,16,45,638.5,55.5,2.5,26.05,223.0,499.47,394.86
2018,9,21,17,0,578.0,50.0,2.5,25.2,170.0,433.74,343.04
2018,9,21,17,15,478.0,42.0,2.3,23.95,122.0,345.98,271.34
2018,9,21,17,30,378.0,34.0,2.1,22.7,74.0,265.28,200.3
2018,9,21,17,45,227.0,21.5,1.9,21.5,42.0,151.02,39.5
2018,9,21,18,0,76.0,9.0,1.7,20.3,10.0,41.19,0.0
2018,9,21,18,15,38.0,4.5,1.65,19.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,14.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,5,45,46.0,5.5,0.25,15.0,6.0,0.0,0.0
2018,9,22,6,0,92.0,11.0,0.3,15.1,12.0,10.48,0.0
2018,9,22,6,15,249.5,23.5,0.3,15.65,47.0,19.44,5.5
2018,9,22,6,30,407.0,36.0,0.3,16.2,82.0,28.85,19.05
2018,9,22,6,45,484.5,44.5,0.35,16.75,128.0,33.99,24.21
2018,9,22,7,0,562.0,53.0,0.4,17.3,174.0,38.95,28.86
2018,9,22,7,15,601.0,62.5,0.45,18.05,223.5,44.44,33.71
2018,9,22,7,30,640.0,72.0,0.5,18.8,273.0,49.6,38.1
2018,9,22,7,45,717.5,71.0,0.5,19.55,334.0,51.41,39.46
2018,9,22,8,0,795.0,70.0,0.5,20.3,395.0,53.72,41.19
2018,9,22,8,15,821.5,73.5,0.55,21.45,446.0,104.01,52.24
2018,9,22,8,30,848.0,77.0,0.6,22.6,497.0,157.04,85.33
2018,9,22,8,45,867.0,79.5,0.7,23.8,543.5,216.83,130.94
2018,9,22,9,0,886.0,82.0,0.8,25.0,590.0,271.41,175.37
2018,9,22,9,15,899.5,84.0,0.85,25.85,631.0,325.16,220.28
2018,9,22,9,30,913.0,86.0,0.9,26.7,672.0,379.2,264.89
2018,9,22,9,45,923.0,88.0,1.0,27.6,707.0,431.96,307.65
2018,9,22,10,0,933.0,90.0,1.1,28.5,742.0,484.22,348.71
2018,9,22,10,15,940.5,91.0,1.2,29.0,770.0,533.67,387.08
2018,9,22,10,30,948.0,92.0,1.3,29.5,798.0,581.91,423.47
2018,9,22,10,45,953.0,93.0,1.45,30.0,818.5,627.3,457.19
2018,9,22,11,0,958.0,94.0,1.6,30.5,839.0,670.85,488.82
2018,9,22,11,15,961.0,94.0,1.65,30.7,851.0,710.16,516.79
2018,9,22,11,30,964.0,94.0,1.7,30.9,863.0,747.07,542.61
2018,9,22,11,45,965.0,94.5,1.8,31.1,867.0,780.49,564.78
2018,9,22,12,0,966.0,95.0,1.9,31.3,871.0,811.11,584.87
2018,9,22,12,15,966.5,93.5,2.0,31.3,866.5,836.42,602.01
2018,9,22,12,30,967.0,92.0,2.1,31.3,862.0,858.59,617.22
2018,9,22,12,45,966.5,90.5,2.15,31.3,849.5,876.7,629.5
2018,9,22,13,0,966.0,89.0,2.2,31.3,837.0,891.44,639.75
2018,9,22,13,15,961.0,88.5,2.3,31.1,816.0,900.06,647.19
2018,9,22,13,30,956.0,88.0,2.4,30.9,795.0,905.17,652.55
2018,9,22,13,45,949.0,85.5,2.55,30.7,765.5,902.87,653.7
2018,9,22,14,0,942.0,83.0,2.7,30.5,736.0,897.03,652.66
2018,9,22,14,15,931.5,82.0,2.75,30.2,700.5,886.47,648.15
2018,9,22,14,30,921.0,81.0,2.8,29.9,665.0,872.62,641.59
2018,9,22,14,45,907.0,79.0,2.9,29.55,623.0,851.55,630.71
2018,9,22,15,0,893.0,77.0,3.0,29.2,581.0,827.56,617.81
2018,9,22,15,15,874.0,74.5,3.0,29.2,533.5,796.26,598.35
2018,9,22,15,30,855.0,72.0,3.0,29.2,486.0,762.66,577.18
2018,9,22,15,45,828.0,69.0,3.05,28.15,435.0,726.54,556.51
2018,9,22,16,0,801.0,66.0,3.1,27.1,384.0,682.74,529.62
2018,9,22,16,15,763.0,62.0,3.0,26.25,330.5,628.88,493.37
2018,9,22,16,30,725.0,58.0,2.9,25.4,277.0,574.94,455.39
2018,9,22,16,45,665.0,52.5,2.75,24.55,223.5,505.56,402.47
2018,9,22,17,0,605.0,47.0,2.6,23.7,170.0,438.41,348.62
2018,9,22,17,15,502.5,39.5,2.3,22.55,121.0,354.38,278.62
2018,9,22,17,30,400.0,32.0,2.0,21.4,72.0,272.74,204.71
2018,9,22,17,45,236.0,20.0,1.75,20.25,40.0,150.91,3.83
2018,9,22,18,0,72.0,8.0,1.5,19.1,8.0,38.23,0.0
2018,9,22,18,15,36.0,4.0,1.45,18.6,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,46.0,5.5,1.15,12.65,6.0,0.0,0.0
2018,9,23,6,0,92.0,11.0,1.2,12.8,12.0,10.48,0.0
2018,9,23,6,15,216.5,23.0,1.25,13.45,42.5,19.07,4.15
2018,9,23,6,30,341.0,35.0,1.3,14.1,73.0,27.98,18.35
2018,9,23,6,45,395.0,46.5,1.4,14.7,113.5,35.84,25.98
2018,9,23,7,0,449.0,58.0,1.5,15.3,154.0,43.27,32.86
2018,9,23,7,15,529.0,66.0,1.45,16.05,209.0,47.35,36.53
2018,9,23,7,30,609.0,74.0,1.4,16.8,264.0,51.29,39.89
2018,9,23,7,45,680.5,75.0,1.4,17.55,322.5,49.63,38.22
2018,9,23,8,0,752.0,76.0,1.4,18.3,381.0,56.27,43.76
2018,9,23,8,15,796.0,76.5,1.4,19.25,435.5,102.8,53.27
2018,9,23,8,30,840.0,77.0,1.4,20.2,490.0,154.04,84.53
2018,9,23,8,45,867.0,77.0,1.4,21.2,538.5,212.74,129.56
2018,9,23,9,0,894.0,77.0,1.4,22.2,587.0,267.03,174.3
2018,9,23,9,15,906.5,79.0,1.45,23.15,627.5,320.79,220.15
2018,9,23,9,30,919.0,81.0,1.5,24.1,668.0,374.73,265.65
2018,9,23,9,45,927.5,83.5,1.6,25.05,702.5,427.54,309.37
2018,9,23,10,0,936.0,86.0,1.7,26.0,737.0,479.68,351.23
2018,9,23,10,15,943.0,87.5,1.8,26.55,765.0,529.37,390.54
2018,9,23,10,30,950.0,89.0,1.9,27.1,793.0,577.79,427.76
2018,9,23,10,45,955.0,89.5,1.95,27.65,813.0,622.72,461.22
2018,9,23,11,0,960.0,90.0,2.0,28.2,833.0,665.78,492.42
2018,9,23,11,15,963.0,90.0,2.1,28.5,845.0,705.03,521.02
2018,9,23,11,30,966.0,90.0,2.2,28.8,857.0,741.88,547.42
2018,9,23,11,45,967.0,90.0,2.3,29.1,860.5,774.76,569.38
2018,9,23,12,0,968.0,90.0,2.4,29.4,864.0,804.8,589.16
2018,9,23,12,15,968.0,89.5,2.5,29.45,859.5,830.62,606.74
2018,9,23,12,30,968.0,89.0,2.6,29.5,855.0,853.3,622.32
2018,9,23,12,45,955.5,93.0,2.7,29.55,839.0,867.33,632.32
2018,9,23,13,0,943.0,97.0,2.8,29.6,823.0,877.79,640.16
2018,9,23,13,15,884.5,118.0,2.9,29.45,784.5,864.22,632.75
2018,9,23,13,30,826.0,139.0,3.0,29.3,746.0,852.67,626.92
2018,9,23,13,45,884.0,110.0,3.1,29.15,737.5,871.3,641.37
2018,9,23,14,0,942.0,81.0,3.2,29.0,729.0,891.36,656.73
2018,9,23,14,15,931.5,79.5,3.25,28.7,693.0,880.15,651.41
2018,9,23,14,30,921.0,78.0,3.3,28.4,657.0,865.64,644.2
2018,9,23,14,45,888.0,80.5,3.4,28.1,609.0,834.1,625.67
2018,9,23,15,0,855.0,83.0,3.5,27.8,561.0,800.28,605.44
2018,9,23,15,15,779.0,91.5,3.5,27.8,499.0,743.75,567.78
2018,9,23,15,30,703.0,100.0,3.5,27.8,437.0,684.59,527.67
2018,9,23,15,45,718.0,85.5,3.65,26.8,397.5,663.68,517.16
2018,9,23,16,0,733.0,71.0,3.8,25.8,358.0,636.06,501.04
2018,9,23,16,15,730.5,63.0,3.7,24.95,314.5,604.16,480.06
2018,9,23,16,30,728.0,55.0,3.6,24.1,271.0,570.05,456.09
2018,9,23,16,45,667.5,50.0,3.45,23.25,218.0,501.15,402.55
2018,9,23,17,0,607.0,45.0,3.3,22.4,165.0,434.55,348.2
2018,9,23,17,15,503.5,37.5,3.1,21.35,116.5,350.22,276.96
2018,9,23,17,30,400.0,30.0,2.9,20.3,68.0,268.83,200.67
2018,9,23,17,45,231.0,18.5,2.7,19.25,37.5,144.34,0.0
2018,9,23,18,0,62.0,7.0,2.5,18.2,7.0,6.67,0.0
2018,9,23,18,15,31.0,3.5,2.35,17.65,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,5,45,51.0,5.0,0.65,12.05,5.5,0.0,0.0
2018,9,24,6,0,102.0,10.0,0.6,12.2,11.0,9.53,0.0
2018,9,24,6,15,270.5,21.0,0.75,12.9,45.5,17.25,1.88
2018,9,24,6,30,439.0,32.0,0.9,13.6,80.0,25.37,16.1
2018,9,24,6,45,536.5,39.0,1.05,14.3,129.5,32.18,22.79
2018,9,24,7,0,634.0,46.0,1.2,15.0,179.0,36.57,26.96
2018,9,24,7,15,691.0,50.5,1.25,15.85,232.5,38.55,28.77
2018,9,24,7,30,748.0,55.0,1.3,16.7,286.0,40.57,30.45
2018,9,24,7,45,773.0,60.5,1.35,17.6,336.5,43.26,32.63
2018,9,24,8,0,798.0,66.0,1.4,18.5,387.0,46.73,35.42
2018,9,24,8,15,835.0,66.5,1.45,19.6,440.0,95.36,46.5
2018,9,24,8,30,872.0,67.0,1.5,20.7,493.0,154.47,83.58
2018,9,24,8,45,884.0,70.5,1.55,21.8,537.5,208.35,125.09
2018,9,24,9,0,896.0,74.0,1.6,22.9,582.0,262.83,170.51
2018,9,24,9,15,874.5,87.5,1.7,23.8,612.5,316.63,217.43
2018,9,24,9,30,853.0,101.0,1.8,24.7,643.0,362.4,257.51
2018,9,24,9,45,875.0,100.0,1.9,25.6,681.5,419.23,303.83
2018,9,24,10,0,897.0,99.0,2.0,26.5,720.0,471.78,345.81
2018,9,24,10,15,929.0,90.5,2.0,26.95,755.5,522.9,385.96
2018,9,24,10,30,961.0,82.0,2.0,27.4,791.0,574.69,425.52
2018,9,24,10,45,931.5,98.0,2.0,27.9,800.0,614.62,455.11
2018,9,24,11,0,902.0,114.0,2.0,28.4,809.0,650.1,480.56
2018,9,24,11,15,783.5,174.0,1.95,28.6,784.0,664.49,489.57
2018,9,24,11,30,665.0,234.0,1.9,28.8,759.0,671.39,492.65
2018,9,24,11,45,674.5,231.0,1.9,29.05,765.5,701.23,513.47
2018,9,24,12,0,684.0,228.0,1.9,29.3,772.0,729.54,532.77
2018,9,24,12,15,740.5,199.0,1.85,29.35,784.5,766.76,558.96
2018,9,24,12,30,797.0,170.0,1.8,29.4,797.0,800.88,582.44
2018,9,24,12,45,876.5,129.0,1.75,29.5,808.5,841.75,608.5
2018,9,24,13,0,956.0,88.0,1.7,29.6,820.0,875.83,629.86
2018,9,24,13,15,950.5,87.5,1.65,29.55,799.0,883.78,634.81
2018,9,24,13,30,945.0,87.0,1.6,29.5,778.0,888.23,637.91
2018,9,24,13,45,937.0,86.0,1.6,29.5,749.0,886.57,637.71
2018,9,24,14,0,929.0,85.0,1.6,29.5,720.0,881.46,635.51
2018,9,24,14,15,918.0,83.5,1.6,29.3,684.0,869.9,629.84
2018,9,24,14,30,907.0,82.0,1.6,29.1,648.0,855.1,622.22
2018,9,24,14,45,892.0,80.0,1.6,28.9,606.0,833.33,610.12
2018,9,24,15,0,877.0,78.0,1.6,28.7,564.0,808.73,596.19
2018,9,24,15,15,857.0,75.5,1.6,28.7,517.0,776.96,576.92
2018,9,24,15,30,837.0,73.0,1.6,28.7,470.0,749.19,560.23
2018,9,24,15,45,808.0,70.0,1.7,28.0,419.0,705.84,534.79
2018,9,24,16,0,779.0,67.0,1.8,27.3,368.0,661.23,507.61
2018,9,24,16,15,736.5,62.5,1.8,26.4,314.5,604.49,470.23
2018,9,24,16,30,694.0,58.0,1.8,25.5,261.0,548.03,430.63
2018,9,24,16,45,628.5,53.0,1.8,24.55,208.5,481.67,380.65
2018,9,24,17,0,563.0,48.0,1.8,23.6,156.0,414.79,327.47
2018,9,24,17,15,452.0,39.5,1.75,22.4,109.0,322.36,251.56
2018,9,24,17,30,341.0,31.0,1.7,21.2,62.0,238.05,172.99
2018,9,24,17,45,192.0,19.0,1.65,20.0,34.0,106.12,0.0
2018,9,24,18,0,43.0,7.0,1.6,18.8,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.6,18.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,25,5,45,48.5,4.5,0.55,13.4,5.0,0.0,0.0
2018,9,25,6,0,97.0,9.0,0.6,13.6,10.0,8.58,0.0
2018,9,25,6,15,262.0,20.5,0.65,14.5,43.5,16.89,0.01
2018,9,25,6,30,427.0,32.0,0.7,15.4,77.0,25.51,15.99
2018,9,25,6,45,524.5,39.0,0.75,16.25,126.0,29.55,20.28
2018,9,25,7,0,622.0,46.0,0.8,17.1,175.0,36.68,26.81
2018,9,25,7,15,679.5,50.5,0.8,17.85,228.0,38.65,28.61
2018,9,25,7,30,737.0,55.0,0.8,18.6,281.0,40.66,30.29
2018,9,25,7,45,774.0,59.0,0.8,19.35,334.0,42.18,31.46
2018,9,25,8,0,811.0,63.0,0.8,20.1,387.0,43.67,32.55
2018,9,25,8,15,836.5,66.0,0.8,21.25,437.5,99.75,50.4
2018,9,25,8,30,862.0,69.0,0.8,22.4,488.0,152.71,82.0
2018,9,25,8,45,880.0,71.5,0.8,23.55,534.0,206.27,122.18
2018,9,25,9,0,898.0,74.0,0.8,24.7,580.0,261.03,166.69
2018,9,25,9,15,912.0,75.5,0.75,25.4,621.0,314.86,211.7
2018,9,25,9,30,926.0,77.0,0.7,26.1,662.0,369.0,256.41
2018,9,25,9,45,936.0,78.0,0.65,26.8,696.5,421.28,298.58
2018,9,25,10,0,946.0,79.0,0.6,27.5,731.0,472.99,338.77
2018,9,25,10,15,953.0,80.0,0.6,27.9,758.5,522.49,376.64
2018,9,25,10,30,960.0,81.0,0.6,28.3,786.0,570.68,412.28
2018,9,25,10,45,964.5,82.0,0.55,28.7,806.0,615.97,444.2
2018,9,25,11,0,969.0,83.0,0.5,29.1,826.0,659.33,473.65
2018,9,25,11,15,971.0,83.5,0.5,29.35,837.0,698.52,500.33
2018,9,25,11,30,973.0,84.0,0.5,29.6,848.0,735.22,524.74
2018,9,25,11,45,973.0,84.0,0.55,29.85,851.0,767.39,545.29
2018,9,25,12,0,973.0,84.0,0.6,30.1,854.0,796.63,563.62
2018,9,25,12,15,971.5,84.5,0.6,30.2,849.0,822.2,579.19
2018,9,25,12,30,970.0,85.0,0.6,30.3,844.0,844.57,592.78
2018,9,25,12,45,966.5,84.5,0.6,30.4,830.5,861.03,602.79
2018,9,25,13,0,963.0,84.0,0.6,30.5,817.0,874.06,610.83
2018,9,25,13,15,958.0,83.0,0.7,30.5,795.5,881.83,617.86
2018,9,25,13,30,953.0,82.0,0.8,30.5,774.0,886.09,622.9
2018,9,25,13,45,945.5,81.0,0.9,30.5,745.0,884.74,624.59
2018,9,25,14,0,938.0,80.0,1.0,30.5,716.0,879.92,624.23
2018,9,25,14,15,927.5,78.5,1.1,30.35,680.5,868.63,620.24
2018,9,25,14,30,917.0,77.0,1.2,30.2,645.0,854.06,614.21
2018,9,25,14,45,903.0,75.0,1.25,30.05,603.0,832.91,603.26
2018,9,25,15,0,889.0,73.0,1.3,29.9,561.0,808.87,590.42
2018,9,25,15,15,869.0,70.5,1.3,29.9,513.5,776.81,571.25
2018,9,25,15,30,849.0,68.0,1.3,29.9,466.0,742.53,550.44
2018,9,25,15,45,821.5,65.0,1.45,29.25,415.5,706.19,530.61
2018,9,25,16,0,794.0,62.0,1.6,28.6,365.0,662.37,504.6
2018,9,25,16,15,754.0,58.0,1.55,27.7,312.0,607.7,468.74
2018,9,25,16,30,714.0,54.0,1.5,26.8,259.0,553.15,430.68
2018,9,25,16,45,651.0,49.0,1.4,25.85,206.5,483.64,378.47
2018,9,25,17,0,588.0,44.0,1.3,24.9,154.0,416.58,325.28
2018,9,25,17,15,479.5,36.0,1.3,23.7,107.0,330.97,255.11
2018,9,25,17,30,371.0,28.0,1.3,22.5,60.0,247.82,174.33
2018,9,25,17,45,211.5,17.0,1.25,21.3,32.5,112.21,0.0
2018,9,25,18,0,52.0,6.0,1.2,20.1,5.0,0.0,0.0
2018,9,25,18,15,26.0,3.0,1.15,19.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,5,45,19.0,3.5,0.35,14.6,3.5,0.0,0.0
2018,9,26,6,0,38.0,7.0,0.4,14.7,7.0,6.67,0.0
2018,9,26,6,15,95.5,22.0,0.45,15.45,30.0,18.22,0.0
2018,9,26,6,30,153.0,37.0,0.5,16.2,53.0,28.84,18.63
2018,9,26,6,45,301.5,46.0,0.55,16.9,100.0,35.02,24.96
2018,9,26,7,0,450.0,55.0,0.6,17.6,147.0,41.13,30.64
2018,9,26,7,15,475.5,68.5,0.6,18.35,190.5,49.93,38.45
2018,9,26,7,30,501.0,82.0,0.6,19.1,234.0,58.24,45.59
2018,9,26,7,45,566.0,88.0,0.65,19.9,289.0,60.0,46.87
2018,9,26,8,0,631.0,94.0,0.7,20.7,344.0,61.75,48.07
2018,9,26,8,15,730.0,84.5,0.7,21.75,409.5,99.81,54.25
2018,9,26,8,30,829.0,75.0,0.7,22.8,475.0,145.04,77.29
2018,9,26,8,45,855.5,76.0,0.75,23.85,523.0,203.57,120.84
2018,9,26,9,0,882.0,77.0,0.8,24.9,571.0,257.69,164.38
2018,9,26,9,15,894.0,79.5,0.85,26.0,611.0,310.95,208.79
2018,9,26,9,30,906.0,82.0,0.9,27.1,651.0,364.35,252.86
2018,9,26,9,45,913.5,85.0,0.95,28.15,685.0,416.42,294.95
2018,9,26,10,0,921.0,88.0,1.0,29.2,719.0,467.76,335.07
2018,9,26,10,15,929.0,89.0,1.0,29.85,746.5,516.63,372.32
2018,9,26,10,30,937.0,90.0,1.0,30.5,774.0,564.33,407.42
2018,9,26,10,45,942.5,90.0,1.0,31.15,793.5,608.36,438.82
2018,9,26,11,0,948.0,90.0,1.0,31.8,813.0,650.56,467.95
2018,9,26,11,15,924.5,103.5,1.0,32.15,817.0,684.98,491.22
2018,9,26,11,30,901.0,117.0,1.0,32.5,821.0,715.42,511.24
2018,9,26,11,45,870.0,132.0,1.0,32.8,814.0,739.88,526.85
2018,9,26,12,0,839.0,147.0,1.0,33.1,807.0,759.64,539.1
2018,9,26,12,15,872.0,130.0,0.95,33.2,812.5,792.07,559.11
2018,9,26,12,30,905.0,113.0,0.9,33.3,818.0,819.28,575.18
2018,9,26,12,45,875.5,124.0,0.8,33.45,796.5,825.83,577.45
2018,9,26,13,0,846.0,135.0,0.7,33.6,775.0,833.72,580.8
2018,9,26,13,15,749.0,169.5,0.65,33.5,724.5,805.78,563.33
2018,9,26,13,30,652.0,204.0,0.6,33.4,674.0,770.95,540.88
2018,9,26,13,45,557.5,228.5,0.5,33.3,619.5,720.66,507.34
2018,9,26,14,0,463.0,253.0,0.4,33.2,565.0,672.15,474.59
2018,9,26,14,15,414.5,252.5,0.45,32.95,521.0,633.91,451.57
2018,9,26,14,30,366.0,252.0,0.5,32.7,477.0,583.59,420.11
2018,9,26,14,45,303.0,244.5,0.6,32.45,422.5,524.25,381.89
2018,9,26,15,0,240.0,237.0,0.7,32.2,368.0,453.15,334.37
2018,9,26,15,15,222.0,216.0,0.7,32.2,329.0,414.67,308.63
2018,9,26,15,30,204.0,195.0,0.7,32.2,290.0,375.77,281.84
2018,9,26,15,45,350.5,149.5,1.05,31.2,290.5,440.05,335.42
2018,9,26,16,0,497.0,104.0,1.4,30.2,291.0,495.87,381.76
2018,9,26,16,15,494.0,90.0,1.5,29.1,252.5,469.32,364.31
2018,9,26,16,30,491.0,76.0,1.6,28.0,214.0,435.83,341.18
2018,9,26,16,45,433.0,65.5,1.7,26.9,168.5,371.09,292.07
2018,9,26,17,0,375.0,55.0,1.8,25.8,123.0,309.19,242.64
2018,9,26,17,15,279.5,42.0,1.75,24.6,83.5,227.1,174.72
2018,9,26,17,30,184.0,29.0,1.7,23.4,44.0,153.08,102.85
2018,9,26,17,45,98.5,15.5,1.65,22.2,23.0,59.05,0.0
2018,9,26,18,0,13.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,20.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,5,45,23.5,3.5,0.85,16.2,3.5,0.0,0.0
2018,9,27,6,0,47.0,7.0,0.9,16.2,7.0,6.67,0.0
2018,9,27,6,15,144.5,21.0,1.05,16.55,33.0,16.73,0.0
2018,9,27,6,30,242.0,35.0,1.2,16.9,59.0,27.35,17.16
2018,9,27,6,45,244.0,49.5,1.35,17.3,86.5,37.79,27.23
2018,9,27,7,0,246.0,64.0,1.5,17.7,114.0,47.71,36.34
2018,9,27,7,15,261.0,77.5,1.5,18.1,144.0,56.4,44.12
2018,9,27,7,30,276.0,91.0,1.5,18.5,174.0,64.65,51.29
2018,9,27,7,45,370.0,102.0,1.5,18.95,234.5,70.92,56.55
2018,9,27,8,0,464.0,113.0,1.5,19.4,295.0,76.94,61.47
2018,9,27,8,15,361.0,127.5,1.4,20.05,280.5,107.35,72.37
2018,9,27,8,30,258.0,142.0,1.3,20.7,266.0,137.5,95.98
2018,9,27,8,45,272.5,159.5,1.2,21.35,301.5,169.9,120.2
2018,9,27,9,0,287.0,177.0,1.1,22.0,337.0,204.01,146.82
2018,9,27,9,15,568.5,137.5,1.1,22.7,483.0,259.14,182.15
2018,9,27,9,30,850.0,98.0,1.1,23.4,629.0,352.39,249.49
2018,9,27,9,45,829.5,109.0,1.1,24.05,650.0,398.85,288.48
2018,9,27,10,0,809.0,120.0,1.1,24.7,671.0,442.22,323.93
2018,9,27,10,15,631.0,185.5,1.1,25.1,625.5,453.52,335.46
2018,9,27,10,30,453.0,251.0,1.1,25.5,580.0,451.3,335.1
2018,9,27,10,45,547.0,227.0,1.15,25.95,634.5,506.01,375.76
2018,9,27,11,0,641.0,203.0,1.2,26.4,689.0,566.66,419.76
2018,9,27,11,15,691.0,186.0,1.2,26.5,717.0,610.67,451.58
2018,9,27,11,30,741.0,169.0,1.2,26.6,745.0,655.84,483.86
2018,9,27,11,45,678.0,202.0,1.25,26.75,730.5,670.61,493.44
2018,9,27,12,0,615.0,235.0,1.3,26.9,716.0,679.95,499.26
2018,9,27,12,15,587.5,243.0,1.3,26.9,700.5,687.29,504.39
2018,9,27,12,30,560.0,251.0,1.3,26.9,685.0,689.74,506.18
2018,9,27,12,45,740.5,172.0,1.35,26.95,735.5,771.33,565.78
2018,9,27,13,0,921.0,93.0,1.4,27.0,786.0,843.1,613.01
2018,9,27,13,15,786.0,143.0,1.45,27.0,723.0,802.84,586.99
2018,9,27,13,30,651.0,193.0,1.5,27.0,660.0,756.5,556.93
2018,9,27,13,45,507.5,232.5,1.5,27.0,588.0,681.4,504.63
2018,9,27,14,0,364.0,272.0,1.5,27.0,516.0,597.99,445.56
2018,9,27,14,15,352.0,260.5,1.55,26.9,486.0,578.51,433.94
2018,9,27,14,30,340.0,249.0,1.6,26.8,456.0,557.61,420.67
2018,9,27,14,45,314.5,237.5,1.7,26.7,419.0,524.54,398.52
2018,9,27,15,0,289.0,226.0,1.8,26.6,382.0,490.81,375.56
2018,9,27,15,15,315.0,196.5,1.8,26.6,353.0,475.58,366.7
2018,9,27,15,30,341.0,167.0,1.8,26.6,324.0,457.46,355.43
2018,9,27,15,45,337.5,149.5,1.9,25.85,290.0,429.24,336.86
2018,9,27,16,0,334.0,132.0,2.0,25.1,256.0,399.84,316.79
2018,9,27,16,15,243.5,119.0,2.0,24.25,202.0,316.2,252.33
2018,9,27,16,30,153.0,106.0,2.0,23.4,148.0,227.08,181.58
2018,9,27,16,45,126.0,85.0,2.05,22.6,115.0,182.77,145.79
2018,9,27,17,0,99.0,64.0,2.1,21.8,82.0,139.55,109.63
2018,9,27,17,15,75.0,45.0,2.1,20.95,56.0,102.23,77.31
2018,9,27,17,30,51.0,26.0,2.1,20.1,30.0,62.84,37.69
2018,9,27,17,45,31.5,13.5,2.1,19.25,15.5,26.89,0.0
2018,9,27,18,0,12.0,1.0,2.1,18.4,1.0,0.0,0.0
2018,9,27,18,15,6.0,0.5,2.1,17.95,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,12.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,12.4,1.0,0.95,0.0
2018,9,28,6,15,0.0,7.0,1.3,12.7,7.0,6.48,0.0
2018,9,28,6,30,0.0,13.0,1.3,13.0,13.0,12.04,4.48
2018,9,28,6,45,18.5,13.5,1.35,13.35,17.0,12.5,5.41
2018,9,28,7,0,37.0,14.0,1.4,13.7,21.0,11.72,4.86
2018,9,28,7,15,18.5,19.5,1.3,14.15,23.0,17.74,10.32
2018,9,28,7,30,0.0,25.0,1.2,14.6,25.0,23.18,15.2
2018,9,28,7,45,0.0,40.0,1.15,15.05,40.0,37.14,27.59
2018,9,28,8,0,0.0,55.0,1.1,15.5,55.0,51.13,39.81
2018,9,28,8,15,29.5,65.5,1.1,16.2,79.5,61.36,45.3
2018,9,28,8,30,59.0,76.0,1.1,16.9,104.0,71.62,51.85
2018,9,28,8,45,47.0,99.5,1.1,17.6,123.0,97.06,72.86
2018,9,28,9,0,35.0,123.0,1.1,18.3,142.0,117.45,89.59
2018,9,28,9,15,50.5,138.5,1.15,19.0,168.5,137.31,104.76
2018,9,28,9,30,66.0,154.0,1.2,19.7,195.0,155.3,118.53
2018,9,28,9,45,54.5,178.0,1.3,20.45,213.0,179.43,137.55
2018,9,28,10,0,43.0,202.0,1.4,21.2,231.0,199.06,152.58
2018,9,28,10,15,54.0,241.0,1.5,21.85,279.0,241.09,184.49
2018,9,28,10,30,65.0,280.0,1.6,22.5,327.0,284.61,216.98
2018,9,28,10,45,84.5,290.5,1.7,23.2,353.0,309.62,235.34
2018,9,28,11,0,104.0,301.0,1.8,23.9,379.0,336.01,254.73
2018,9,28,11,15,92.5,296.0,1.95,24.35,366.5,331.71,251.24
2018,9,28,11,30,81.0,291.0,2.1,24.8,354.0,324.23,245.44
2018,9,28,11,45,69.5,299.5,2.25,25.3,353.5,328.98,248.53
2018,9,28,12,0,58.0,308.0,2.4,25.8,353.0,333.05,251.01
2018,9,28,12,15,172.0,313.0,2.5,26.05,445.5,431.66,326.21
2018,9,28,12,30,286.0,318.0,2.6,26.3,538.0,537.1,404.29
2018,9,28,12,45,565.5,221.0,2.7,26.6,647.0,680.15,511.52
2018,9,28,13,0,845.0,124.0,2.8,26.9,756.0,815.62,607.57
2018,9,28,13,15,881.5,106.0,2.9,26.9,749.0,833.91,620.15
2018,9,28,13,30,918.0,88.0,3.0,26.9,742.0,853.53,634.69
2018,9,28,13,45,911.5,86.5,3.1,26.9,714.0,852.26,635.24
2018,9,28,14,0,905.0,85.0,3.2,26.9,686.0,847.64,633.8
2018,9,28,14,15,894.5,83.0,3.3,26.6,650.5,835.87,628.35
2018,9,28,14,30,884.0,81.0,3.4,26.3,615.0,820.93,620.81
2018,9,28,14,45,870.0,78.5,3.55,26.0,574.0,799.57,609.06
2018,9,28,15,0,856.0,76.0,3.7,25.7,533.0,775.43,595.25
2018,9,28,15,15,835.0,73.0,3.7,25.7,486.5,748.76,578.19
2018,9,28,15,30,814.0,70.0,3.7,25.7,440.0,713.93,555.08
2018,9,28,15,45,785.0,66.5,3.85,24.45,390.0,670.76,528.61
2018,9,28,16,0,756.0,63.0,4.0,23.2,340.0,626.44,500.23
2018,9,28,16,15,715.0,58.5,3.9,22.25,288.5,571.98,461.47
2018,9,28,16,30,674.0,54.0,3.8,21.3,237.0,517.8,420.05
2018,9,28,16,45,607.5,48.0,3.75,20.35,186.0,447.06,363.37
2018,9,28,17,0,541.0,42.0,3.7,19.4,135.0,384.67,310.24
2018,9,28,17,15,424.5,33.5,3.55,18.45,91.0,292.62,230.12
2018,9,28,17,30,308.0,25.0,3.4,17.5,47.0,202.21,123.39
2018,9,28,17,45,164.5,14.0,3.25,16.55,24.5,85.86,0.0
2018,9,28,18,0,21.0,3.0,3.1,15.6,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.1,10.3,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,10.4,4.0,3.81,0.0
2018,9,29,6,15,135.0,19.0,1.25,11.05,31.0,15.15,0.0
2018,9,29,6,30,253.0,34.0,1.3,11.7,58.0,26.67,16.7
2018,9,29,6,45,353.0,43.0,1.35,12.3,99.5,33.57,24.04
2018,9,29,7,0,453.0,52.0,1.4,12.9,141.0,38.98,29.26
2018,9,29,7,15,473.5,65.0,1.35,13.45,182.0,47.46,37.0
2018,9,29,7,30,494.0,78.0,1.3,14.0,223.0,55.46,44.09
2018,9,29,7,45,329.5,118.0,1.25,14.5,222.5,82.77,68.06
2018,9,29,8,0,165.0,158.0,1.2,15.0,222.0,120.73,100.73
2018,9,29,8,15,127.0,178.5,1.15,15.7,231.5,143.79,110.78
2018,9,29,8,30,89.0,199.0,1.1,16.4,241.0,172.08,132.72
2018,9,29,8,45,93.5,219.5,1.05,17.1,267.5,196.47,150.91
2018,9,29,9,0,98.0,240.0,1.0,17.8,294.0,221.51,169.85
2018,9,29,9,15,311.0,217.5,1.05,18.45,406.5,258.38,191.81
2018,9,29,9,30,524.0,195.0,1.1,19.1,519.0,322.33,237.42
2018,9,29,9,45,722.0,139.0,1.2,19.75,611.0,377.04,278.61
2018,9,29,10,0,920.0,83.0,1.3,20.4,703.0,455.56,338.87
2018,9,29,10,15,927.5,84.0,1.45,20.85,730.0,503.89,378.41
2018,9,29,10,30,935.0,85.0,1.6,21.3,757.0,550.99,416.17
2018,9,29,10,45,940.0,85.0,1.8,21.75,776.0,594.38,450.55
2018,9,29,11,0,945.0,85.0,2.0,22.2,795.0,635.89,482.77
2018,9,29,11,15,947.5,85.5,2.15,22.45,806.0,674.26,512.17
2018,9,29,11,30,950.0,86.0,2.3,22.7,817.0,710.23,539.33
