Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,45,950.0,86.5,2.4,23.0,819.5,741.92,562.18
2018,9,29,12,0,950.0,87.0,2.5,23.3,822.0,770.76,581.88
2018,9,29,12,15,951.0,85.0,2.6,23.4,817.0,794.86,598.78
2018,9,29,12,30,952.0,83.0,2.7,23.5,812.0,815.86,613.65
2018,9,29,12,45,951.0,81.5,2.75,23.6,799.0,832.6,625.4
2018,9,29,13,0,950.0,80.0,2.8,23.7,786.0,846.0,635.01
2018,9,29,13,15,945.0,79.5,2.9,23.7,765.0,853.86,641.57
2018,9,29,13,30,940.0,79.0,3.0,23.7,744.0,858.25,645.97
2018,9,29,13,45,933.0,77.5,3.05,23.7,715.5,856.46,645.99
2018,9,29,14,0,926.0,76.0,3.1,23.7,687.0,851.22,643.85
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,839.19,637.65
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,823.91,629.34
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,802.74,616.93
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,778.82,602.57
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,746.69,581.51
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,712.44,558.73
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,666.91,528.68
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,615.06,493.01
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,502.61,407.33
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,389.9,317.89
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,319.29,260.21
2018,9,29,17,0,296.0,51.0,2.9,19.0,100.0,252.74,203.59
2018,9,29,17,15,285.5,37.5,2.7,18.2,71.0,222.32,173.49
2018,9,29,17,30,275.0,24.0,2.5,17.4,42.0,181.79,97.18
2018,9,29,17,45,137.5,12.0,2.3,16.65,21.0,71.46,0.0
2018,9,29,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,21.5,3.5,0.7,12.9,3.0,0.0,0.0
2018,9,30,6,0,43.0,7.0,0.7,13.0,6.0,0.0,0.0
2018,9,30,6,15,136.5,19.0,0.8,13.2,29.0,18.11,0.0
2018,9,30,6,30,230.0,31.0,0.9,13.4,52.0,24.26,14.38
2018,9,30,6,45,345.0,43.0,1.0,13.6,98.0,33.74,24.02
2018,9,30,7,0,460.0,55.0,1.1,13.8,144.0,41.88,31.72
2018,9,30,7,15,486.5,66.5,1.2,14.25,185.5,49.01,38.24
2018,9,30,7,30,513.0,78.0,1.3,14.7,227.0,55.73,44.2
2018,9,30,7,45,473.0,101.5,1.4,15.2,259.0,71.3,57.8
2018,9,30,8,0,433.0,125.0,1.5,15.7,291.0,85.84,70.23
2018,9,30,8,15,555.0,115.0,1.5,16.4,357.0,103.14,65.94
2018,9,30,8,30,677.0,105.0,1.5,17.1,423.0,140.23,82.64
2018,9,30,8,45,696.5,113.0,1.45,17.85,467.5,188.93,119.04
2018,9,30,9,0,716.0,121.0,1.4,18.6,512.0,239.37,160.3
2018,9,30,9,15,715.0,130.0,1.3,19.1,545.0,286.84,201.2
2018,9,30,9,30,714.0,139.0,1.2,19.6,578.0,333.57,241.2
2018,9,30,9,45,685.0,159.5,1.05,20.1,599.0,379.03,279.43
2018,9,30,10,0,656.0,180.0,0.9,20.6,620.0,421.08,313.31
2018,9,30,10,15,726.0,160.0,0.85,20.8,664.5,469.67,351.05
2018,9,30,10,30,796.0,140.0,0.8,21.0,709.0,525.27,393.1
2018,9,30,10,45,808.0,139.0,0.7,21.25,729.5,567.06,423.68
2018,9,30,11,0,820.0,138.0,0.6,21.5,750.0,607.9,452.58
2018,9,30,11,15,854.0,126.5,0.65,21.65,772.0,651.37,484.55
2018,9,30,11,30,888.0,115.0,0.7,21.8,794.0,694.09,515.48
2018,9,30,11,45,810.5,149.0,0.75,21.9,770.5,704.57,522.52
2018,9,30,12,0,733.0,183.0,0.8,22.0,747.0,708.87,525.35
2018,9,30,12,15,519.0,260.0,0.75,22.0,658.0,645.64,478.72
2018,9,30,12,30,305.0,337.0,0.7,22.0,569.0,568.38,421.77
2018,9,30,12,45,318.0,308.5,0.7,21.95,546.5,560.7,418.61
2018,9,30,13,0,331.0,280.0,0.7,21.9,524.0,551.31,413.57
2018,9,30,13,15,374.0,281.0,0.7,21.85,549.5,594.81,445.35
2018,9,30,13,30,417.0,282.0,0.7,21.8,575.0,646.86,481.93
2018,9,30,13,45,364.0,279.0,0.75,21.8,527.5,597.3,447.81
2018,9,30,14,0,311.0,276.0,0.8,21.8,480.0,555.15,419.11
2018,9,30,14,15,210.0,257.5,0.9,21.65,392.0,444.5,340.29
2018,9,30,14,30,109.0,239.0,1.0,21.5,304.0,344.51,266.13
2018,9,30,14,45,95.0,219.5,1.05,21.4,273.0,302.33,235.61
2018,9,30,15,0,81.0,200.0,1.1,21.3,242.0,271.14,212.47
2018,9,30,15,15,64.0,169.5,1.1,21.3,201.0,224.81,176.9
2018,9,30,15,30,47.0,139.0,1.1,21.3,160.0,178.47,140.65
2018,9,30,15,45,38.5,128.5,1.35,20.9,144.5,161.77,127.96
2018,9,30,16,0,30.0,118.0,1.6,20.5,129.0,145.62,115.31
2018,9,30,16,15,23.5,103.0,1.5,20.05,110.5,125.87,99.41
2018,9,30,16,30,17.0,88.0,1.4,19.6,92.0,99.69,77.89
2018,9,30,16,45,9.5,67.5,1.35,19.15,69.5,73.77,56.13
2018,9,30,17,0,2.0,47.0,1.3,18.7,47.0,47.78,34.01
2018,9,30,17,15,1.0,30.0,1.25,18.25,30.0,29.47,18.12
2018,9,30,17,30,0.0,13.0,1.2,17.8,13.0,12.05,0.0
2018,9,30,17,45,0.0,6.5,1.15,17.3,6.5,6.2,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,45,22.5,3.0,0.7,13.65,2.5,0.0,0.0
2018,10,1,6,0,45.0,6.0,0.7,13.7,5.0,0.0,0.0
2018,10,1,6,15,191.5,18.0,0.65,14.1,32.5,17.16,0.0
2018,10,1,6,30,338.0,30.0,0.6,14.5,60.0,24.46,14.26
2018,10,1,6,45,446.0,37.5,0.6,14.9,105.0,28.92,19.67
2018,10,1,7,0,554.0,45.0,0.6,15.3,150.0,33.34,23.98
2018,10,1,7,15,617.5,50.5,0.6,15.9,201.0,39.31,29.42
2018,10,1,7,30,681.0,56.0,0.6,16.5,252.0,42.13,31.9
2018,10,1,7,45,722.5,59.5,0.6,17.1,303.0,43.17,32.69
2018,10,1,8,0,764.0,63.0,0.6,17.7,354.0,44.24,33.45
2018,10,1,8,15,792.0,66.0,0.7,18.6,402.5,78.5,39.66
2018,10,1,8,30,820.0,69.0,0.8,19.5,451.0,128.94,67.07
2018,10,1,8,45,840.0,71.5,0.9,20.4,496.0,186.66,109.72
2018,10,1,9,0,860.0,74.0,1.0,21.3,541.0,239.31,152.63
2018,10,1,9,15,876.0,74.5,1.1,22.0,580.5,290.48,196.33
2018,10,1,9,30,892.0,75.0,1.2,22.7,620.0,342.13,240.55
2018,10,1,9,45,904.5,75.5,1.25,23.45,654.0,392.78,283.19
2018,10,1,10,0,917.0,76.0,1.3,24.2,688.0,443.11,324.4
2018,10,1,10,15,925.0,76.5,1.35,24.65,714.5,490.84,362.9
2018,10,1,10,30,933.0,77.0,1.4,25.1,741.0,537.38,399.35
2018,10,1,10,45,938.5,77.5,1.45,25.6,760.0,581.15,432.68
2018,10,1,11,0,944.0,78.0,1.5,26.1,779.0,623.1,463.77
2018,10,1,11,15,946.5,79.0,1.6,26.35,790.5,661.66,492.51
2018,10,1,11,30,949.0,80.0,1.7,26.6,802.0,697.83,519.03
2018,10,1,11,45,950.0,80.0,1.8,26.9,805.0,729.44,541.58
2018,10,1,12,0,951.0,80.0,1.9,27.2,808.0,758.25,560.9
2018,10,1,12,15,949.0,80.0,2.0,27.25,802.0,781.92,577.35
2018,10,1,12,30,947.0,80.0,2.1,27.3,796.0,802.42,591.78
2018,10,1,12,45,943.5,79.5,2.25,27.35,782.5,817.98,603.42
2018,10,1,13,0,940.0,79.0,2.4,27.4,769.0,830.18,612.95
2018,10,1,13,15,934.5,78.5,2.45,27.3,747.5,837.39,618.94
2018,10,1,13,30,929.0,78.0,2.5,27.2,726.0,841.17,622.82
2018,10,1,13,45,921.0,76.5,2.55,27.1,697.0,838.4,622.48
2018,10,1,14,0,913.0,75.0,2.6,27.0,668.0,832.24,620.04
2018,10,1,14,15,869.5,84.0,2.6,26.8,624.0,806.09,604.03
2018,10,1,14,30,826.0,93.0,2.6,26.6,580.0,783.37,590.48
2018,10,1,14,45,720.0,110.5,2.6,26.4,513.5,716.13,545.7
2018,10,1,15,0,614.0,128.0,2.6,26.2,447.0,646.13,497.99
2018,10,1,15,15,617.0,116.5,2.6,26.2,412.0,626.81,486.01
2018,10,1,15,30,620.0,105.0,2.6,26.2,377.0,604.9,471.57
2018,10,1,15,45,553.5,103.0,2.55,25.55,324.5,541.62,426.17
2018,10,1,16,0,487.0,101.0,2.5,24.9,272.0,474.86,377.12
2018,10,1,16,15,374.5,96.0,2.35,24.15,215.0,382.56,306.06
2018,10,1,16,30,262.0,91.0,2.2,23.4,158.0,284.9,228.66
2018,10,1,16,45,214.5,73.0,2.0,22.7,119.5,228.26,182.41
2018,10,1,17,0,167.0,55.0,1.8,22.0,81.0,174.38,136.87
2018,10,1,17,15,113.5,37.0,1.7,21.2,51.5,120.47,89.58
2018,10,1,17,30,60.0,19.0,1.6,20.4,22.0,60.33,12.38
2018,10,1,17,45,30.0,9.5,1.45,19.6,11.0,21.9,0.0
2018,10,1,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,45,10.0,2.0,0.55,15.05,2.0,0.0,0.0
2018,10,2,6,0,20.0,4.0,0.5,15.1,4.0,0.0,0.0
2018,10,2,6,15,46.5,18.0,0.55,15.4,21.0,17.16,0.0
2018,10,2,6,30,73.0,32.0,0.6,15.7,38.0,26.19,15.28
2018,10,2,6,45,135.0,49.0,0.65,16.05,70.5,39.43,28.6
2018,10,2,7,0,197.0,66.0,0.7,16.4,103.0,52.27,40.42
2018,10,2,7,15,232.5,84.5,0.6,16.95,141.0,65.7,52.43
2018,10,2,7,30,268.0,103.0,0.5,17.5,179.0,78.64,63.68
2018,10,2,7,45,208.0,118.0,0.4,18.05,184.0,88.41,71.88
2018,10,2,8,0,148.0,133.0,0.3,18.6,189.0,104.58,85.32
2018,10,2,8,15,83.0,131.5,0.5,19.4,163.5,108.98,82.42
2018,10,2,8,30,18.0,130.0,0.7,20.2,138.0,118.7,91.06
2018,10,2,8,45,83.5,178.0,0.95,20.95,222.0,163.85,123.65
2018,10,2,9,0,149.0,226.0,1.2,21.7,306.0,214.61,160.38
2018,10,2,9,15,220.0,236.0,1.35,22.35,364.5,252.23,187.25
2018,10,2,9,30,291.0,246.0,1.5,23.0,423.0,291.66,216.37
2018,10,2,9,45,402.5,229.5,1.65,23.65,488.5,332.86,246.89
2018,10,2,10,0,514.0,213.0,1.8,24.3,554.0,387.93,288.6
2018,10,2,10,15,648.0,174.5,1.85,24.7,621.5,443.06,330.76
2018,10,2,10,30,782.0,136.0,1.9,25.1,689.0,510.19,381.76
2018,10,2,10,45,790.0,138.0,2.0,25.5,709.0,551.74,413.69
2018,10,2,11,0,798.0,140.0,2.1,25.9,729.0,592.13,444.18
2018,10,2,11,15,788.5,147.0,2.2,26.15,736.0,625.07,468.87
2018,10,2,11,30,779.0,154.0,2.3,26.4,743.0,655.35,491.22
2018,10,2,11,45,656.5,204.5,2.35,26.65,702.0,647.75,484.65
2018,10,2,12,0,534.0,255.0,2.4,26.9,661.0,630.23,470.85
2018,10,2,12,15,601.0,224.5,2.5,27.0,678.5,669.94,501.1
2018,10,2,12,30,668.0,194.0,2.6,27.1,696.0,708.28,529.96
2018,10,2,12,45,782.5,144.5,2.7,27.2,722.5,760.88,568.85
2018,10,2,13,0,897.0,95.0,2.8,27.3,749.0,809.85,602.76
2018,10,2,13,15,847.0,112.5,2.85,27.25,715.5,805.0,600.13
2018,10,2,13,30,797.0,130.0,2.9,27.2,682.0,792.5,592.8
2018,10,2,13,45,800.5,122.0,3.0,27.2,657.0,792.64,594.46
2018,10,2,14,0,804.0,114.0,3.1,27.2,632.0,789.58,593.95
2018,10,2,14,15,835.0,95.5,3.2,26.95,607.5,793.55,599.05
2018,10,2,14,30,866.0,77.0,3.3,26.7,583.0,787.52,597.32
2018,10,2,14,45,794.5,89.5,3.4,26.45,528.5,744.51,569.67
2018,10,2,15,0,723.0,102.0,3.5,26.2,474.0,697.76,539.08
2018,10,2,15,15,748.5,86.0,3.5,26.2,440.0,684.47,531.4
2018,10,2,15,30,774.0,70.0,3.5,26.2,406.0,670.29,522.83
2018,10,2,15,45,748.0,65.5,3.6,25.25,358.0,629.3,496.51
2018,10,2,16,0,722.0,61.0,3.7,24.3,310.0,587.13,468.47
2018,10,2,16,15,675.5,56.0,3.6,23.55,259.5,530.04,425.98
2018,10,2,16,30,629.0,51.0,3.5,22.8,209.0,473.73,381.95
2018,10,2,16,45,503.5,48.0,3.4,22.05,155.5,379.55,305.44
2018,10,2,17,0,378.0,45.0,3.3,21.3,102.0,288.82,229.19
2018,10,2,17,15,260.0,32.5,3.05,20.55,64.5,200.03,150.57
2018,10,2,17,30,142.0,20.0,2.8,19.8,27.0,106.77,1.13
2018,10,2,17,45,71.0,10.0,2.55,19.05,13.5,39.63,0.0
2018,10,2,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,15.15,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,15.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,10.5,1.55,15.55,10.5,10.01,0.0
2018,10,3,6,30,0.0,20.0,1.8,15.9,20.0,18.57,8.91
2018,10,3,6,45,0.0,34.0,2.05,16.25,34.0,31.39,21.54
2018,10,3,7,0,0.0,48.0,2.3,16.6,48.0,43.97,33.06
2018,10,3,7,15,0.0,50.0,2.45,17.0,50.0,46.48,35.52
2018,10,3,7,30,0.0,52.0,2.6,17.4,52.0,48.33,37.18
2018,10,3,7,45,0.0,41.0,2.8,17.85,41.0,38.07,28.04
2018,10,3,8,0,0.0,30.0,3.0,18.3,30.0,27.84,18.92
2018,10,3,8,15,0.0,26.5,3.15,18.85,26.5,24.6,15.02
2018,10,3,8,30,0.0,23.0,3.3,19.4,23.0,21.35,12.2
2018,10,3,8,45,0.0,34.0,3.5,19.9,34.0,31.59,20.61
2018,10,3,9,0,0.0,45.0,3.7,20.4,45.0,41.84,28.93
2018,10,3,9,15,1.5,104.0,3.75,20.8,105.0,96.81,73.51
2018,10,3,9,30,3.0,163.0,3.8,21.2,165.0,149.52,115.37
2018,10,3,9,45,36.0,209.0,3.9,21.6,232.5,197.83,152.52
2018,10,3,10,0,69.0,255.0,4.0,22.0,300.0,253.01,194.88
2018,10,3,10,15,184.5,287.5,4.05,22.15,415.5,334.8,257.32
2018,10,3,10,30,300.0,320.0,4.1,22.3,531.0,428.56,328.57
2018,10,3,10,45,292.5,331.0,4.1,22.45,541.0,451.59,346.18
2018,10,3,11,0,285.0,342.0,4.1,22.6,551.0,473.61,362.95
2018,10,3,11,15,198.5,349.0,4.05,22.5,495.5,442.28,339.21
2018,10,3,11,30,112.0,356.0,4.0,22.4,440.0,402.45,308.54
2018,10,3,11,45,98.0,337.5,4.0,22.35,411.5,382.63,293.91
2018,10,3,12,0,84.0,319.0,4.0,22.3,383.0,361.0,277.74
2018,10,3,12,15,79.5,324.0,3.9,22.05,384.0,367.33,282.83
2018,10,3,12,30,75.0,329.0,3.8,21.8,385.0,373.4,287.65
2018,10,3,12,45,57.5,312.5,3.75,21.6,355.0,347.85,268.32
2018,10,3,13,0,40.0,296.0,3.7,21.4,325.0,321.1,248.02
2018,10,3,13,15,34.0,280.5,3.6,21.2,304.5,303.53,234.94
2018,10,3,13,30,28.0,265.0,3.5,21.0,284.0,285.41,221.36
2018,10,3,13,45,50.5,271.0,3.4,20.8,304.0,312.49,243.5
2018,10,3,14,0,73.0,277.0,3.3,20.6,324.0,340.11,265.91
2018,10,3,14,15,75.0,264.0,3.2,20.5,310.0,330.62,259.23
2018,10,3,14,30,77.0,251.0,3.1,20.4,296.0,320.79,252.42
2018,10,3,14,45,51.5,217.5,3.0,20.25,246.5,265.59,209.49
2018,10,3,15,0,26.0,184.0,2.9,20.1,197.0,210.25,165.84
2018,10,3,15,15,29.5,169.0,2.9,20.1,182.5,198.28,157.06
2018,10,3,15,30,33.0,154.0,2.9,20.1,168.0,186.04,147.87
2018,10,3,15,45,53.5,126.5,2.7,19.85,146.0,170.44,136.48
2018,10,3,16,0,74.0,99.0,2.5,19.6,124.0,162.8,131.27
2018,10,3,16,15,58.5,70.5,2.3,19.3,88.5,118.03,94.34
2018,10,3,16,30,43.0,42.0,2.1,19.0,53.0,73.56,57.06
2018,10,3,16,45,39.5,38.0,1.9,18.75,46.0,66.83,50.96
2018,10,3,17,0,36.0,34.0,1.7,18.5,39.0,61.23,45.33
2018,10,3,17,15,19.5,21.5,1.45,18.05,24.0,30.88,18.72
2018,10,3,17,30,3.0,9.0,1.2,17.6,9.0,9.83,0.0
2018,10,3,17,45,1.5,4.5,1.0,17.15,4.5,4.29,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,12.95,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,13.0,3.0,0.0,0.0
2018,10,4,6,15,191.0,15.5,0.85,13.45,29.0,14.77,0.0
2018,10,4,6,30,354.0,27.0,1.0,13.9,55.0,22.03,11.41
2018,10,4,6,45,463.0,34.0,1.15,14.4,99.5,26.19,17.18
2018,10,4,7,0,572.0,41.0,1.3,14.9,144.0,33.14,23.75
2018,10,4,7,15,346.0,65.5,1.35,15.35,133.5,48.18,37.3
2018,10,4,7,30,120.0,90.0,1.4,15.8,123.0,73.61,59.77
2018,10,4,7,45,63.0,91.0,1.45,16.3,108.5,74.78,60.6
2018,10,4,8,0,6.0,92.0,1.5,16.8,94.0,83.66,68.08
2018,10,4,8,15,5.0,105.0,1.55,17.4,107.0,95.39,74.11
2018,10,4,8,30,4.0,118.0,1.6,18.0,120.0,107.34,83.42
2018,10,4,8,45,6.0,143.0,1.7,18.6,146.0,129.62,100.95
2018,10,4,9,0,8.0,168.0,1.8,19.2,172.0,152.27,118.52
2018,10,4,9,15,6.0,163.0,1.85,19.65,166.0,149.19,115.61
2018,10,4,9,30,4.0,158.0,1.9,20.1,160.0,145.44,112.24
2018,10,4,9,45,5.5,172.0,1.95,20.55,175.5,159.03,122.58
2018,10,4,10,0,7.0,186.0,2.0,21.0,191.0,172.85,133.01
2018,10,4,10,15,6.5,186.0,2.1,21.3,190.5,173.62,133.28
2018,10,4,10,30,6.0,186.0,2.2,21.6,190.0,174.24,133.49
2018,10,4,10,45,23.0,220.0,2.3,21.85,236.5,213.39,163.83
2018,10,4,11,0,40.0,254.0,2.4,22.1,283.0,255.94,196.47
2018,10,4,11,15,43.0,262.0,2.5,22.15,293.5,268.36,205.91
2018,10,4,11,30,46.0,270.0,2.6,22.2,304.0,281.03,215.64
2018,10,4,11,45,65.5,274.5,2.7,22.25,323.5,301.75,231.9
2018,10,4,12,0,85.0,279.0,2.8,22.3,343.0,323.52,248.97
2018,10,4,12,15,84.5,281.5,2.95,22.2,344.5,329.77,254.04
2018,10,4,12,30,84.0,284.0,3.1,22.1,346.0,335.82,259.04
2018,10,4,12,45,387.5,230.5,3.2,22.0,510.0,538.82,418.72
2018,10,4,13,0,691.0,177.0,3.3,21.9,674.0,734.21,565.84
2018,10,4,13,15,455.5,211.5,3.4,21.75,535.0,591.16,458.8
2018,10,4,13,30,220.0,246.0,3.5,21.6,396.0,436.83,340.8
2018,10,4,13,45,264.5,223.0,3.55,21.4,396.0,452.25,355.44
2018,10,4,14,0,309.0,200.0,3.6,21.2,396.0,466.19,368.35
2018,10,4,14,15,526.0,157.0,3.6,20.95,468.5,611.72,483.11
2018,10,4,14,30,743.0,114.0,3.6,20.7,541.0,734.31,576.05
2018,10,4,14,45,751.0,102.0,3.6,20.45,506.5,718.14,565.47
2018,10,4,15,0,759.0,90.0,3.6,20.2,472.0,701.92,555.79
2018,10,4,15,15,730.5,87.5,3.6,20.2,427.0,666.15,530.98
2018,10,4,15,30,702.0,85.0,3.6,20.2,382.0,632.37,507.46
2018,10,4,15,45,637.5,83.0,3.45,19.75,327.5,569.65,461.18
2018,10,4,16,0,573.0,81.0,3.3,19.3,273.0,507.95,413.93
2018,10,4,16,15,578.5,68.5,3.2,19.0,234.5,480.55,392.84
2018,10,4,16,30,584.0,56.0,3.1,18.7,196.0,450.8,368.23
2018,10,4,16,45,504.0,48.5,2.95,18.4,148.5,375.92,305.28
2018,10,4,17,0,424.0,41.0,2.8,18.1,101.0,305.53,243.57
2018,10,4,17,15,286.5,29.5,2.65,17.65,62.5,207.7,153.15
2018,10,4,17,30,149.0,18.0,2.5,17.2,24.0,85.05,0.0
2018,10,4,17,45,74.5,9.0,2.35,16.8,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,7.0,1.0,1.15,9.6,1.0,0.0,0.0
2018,10,5,6,0,14.0,2.0,1.2,9.7,2.0,0.0,0.0
2018,10,5,6,15,180.0,14.0,1.4,10.25,27.5,13.34,0.0
2018,10,5,6,30,346.0,26.0,1.6,10.8,53.0,21.2,10.52
2018,10,5,6,45,468.5,33.0,1.8,11.35,99.0,25.43,16.7
2018,10,5,7,0,591.0,40.0,2.0,11.9,145.0,32.37,23.34
2018,10,5,7,15,460.5,60.0,2.0,12.5,158.0,44.22,34.16
2018,10,5,7,30,330.0,80.0,2.0,13.1,171.0,57.58,46.14
2018,10,5,7,45,375.0,96.0,2.0,13.75,218.5,67.69,54.96
2018,10,5,8,0,420.0,112.0,2.0,14.4,266.0,77.33,63.2
2018,10,5,8,15,638.5,86.0,1.9,15.1,357.0,75.95,45.42
2018,10,5,8,30,857.0,60.0,1.8,15.8,448.0,123.03,63.37
2018,10,5,8,45,875.5,62.5,1.7,16.55,493.0,175.58,101.23
2018,10,5,9,0,894.0,65.0,1.6,17.3,538.0,229.35,145.53
2018,10,5,9,15,906.0,67.0,1.5,18.05,577.0,282.09,191.31
2018,10,5,9,30,918.0,69.0,1.4,18.8,616.0,334.9,237.23
2018,10,5,9,45,927.0,70.0,1.35,19.6,648.5,385.64,280.8
2018,10,5,10,0,936.0,71.0,1.3,20.4,681.0,435.69,322.48
2018,10,5,10,15,919.5,81.0,1.4,21.0,700.0,481.57,360.59
2018,10,5,10,30,903.0,91.0,1.5,21.6,719.0,524.24,395.0
2018,10,5,10,45,811.5,133.0,1.65,22.2,708.5,551.38,416.81
2018,10,5,11,0,720.0,175.0,1.8,22.8,698.0,570.94,431.92
2018,10,5,11,15,839.0,126.0,1.9,23.1,744.0,628.44,475.97
2018,10,5,11,30,958.0,77.0,2.0,23.4,790.0,688.27,521.08
2018,10,5,11,45,957.0,77.5,2.15,23.75,791.5,718.98,543.88
2018,10,5,12,0,956.0,78.0,2.3,24.1,793.0,746.75,563.34
2018,10,5,12,15,952.0,79.0,2.35,24.2,786.5,769.83,579.26
2018,10,5,12,30,948.0,80.0,2.4,24.3,780.0,789.65,593.05
2018,10,5,12,45,924.5,89.0,2.5,24.45,761.0,799.72,600.48
2018,10,5,13,0,901.0,98.0,2.6,24.6,742.0,806.06,605.57
2018,10,5,13,15,853.0,113.0,2.65,24.5,708.0,800.55,602.94
2018,10,5,13,30,805.0,128.0,2.7,24.4,674.0,787.38,595.24
2018,10,5,13,45,818.5,116.0,2.75,24.3,651.0,790.93,599.28
2018,10,5,14,0,832.0,104.0,2.8,24.2,628.0,791.04,600.96
2018,10,5,14,15,842.0,93.5,2.95,24.05,598.0,786.49,600.25
2018,10,5,14,30,852.0,83.0,3.1,23.9,568.0,772.7,593.15
2018,10,5,14,45,849.0,77.0,3.25,23.7,530.5,756.13,584.22
2018,10,5,15,0,846.0,71.0,3.4,23.5,493.0,736.46,573.01
2018,10,5,15,15,823.0,68.0,3.4,23.5,446.5,708.41,554.52
2018,10,5,15,30,800.0,65.0,3.4,23.5,400.0,672.64,530.18
2018,10,5,15,45,767.0,61.5,3.5,22.7,350.0,627.58,500.33
2018,10,5,16,0,734.0,58.0,3.6,21.9,300.0,581.68,468.63
2018,10,5,16,15,685.0,53.0,3.4,21.2,249.0,523.17,423.67
2018,10,5,16,30,636.0,48.0,3.2,20.5,198.0,465.62,377.5
2018,10,5,16,45,538.0,42.0,3.0,19.85,147.0,384.74,310.28
2018,10,5,17,0,440.0,36.0,2.8,19.2,96.0,306.26,242.37
2018,10,5,17,15,297.0,26.0,2.6,18.45,59.0,207.25,148.68
2018,10,5,17,30,154.0,16.0,2.4,17.7,22.0,84.73,0.0
2018,10,5,17,45,77.0,8.0,2.2,16.95,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,6,5,45,7.0,1.0,2.45,12.15,1.0,0.0,0.0
2018,10,6,6,0,14.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,10,6,6,15,150.0,14.0,2.6,12.5,24.5,13.34,0.0
2018,10,6,6,30,286.0,26.0,2.7,12.8,47.0,21.33,9.95
2018,10,6,6,45,322.0,34.5,2.85,13.1,76.0,26.77,17.66
2018,10,6,7,0,358.0,43.0,3.0,13.4,105.0,31.99,22.8
2018,10,6,7,15,529.5,46.0,3.0,13.9,172.5,32.71,23.66
2018,10,6,7,30,701.0,49.0,3.0,14.4,240.0,36.82,27.38
2018,10,6,7,45,744.0,53.0,3.0,14.85,291.5,38.55,28.86
2018,10,6,8,0,787.0,57.0,3.0,15.3,343.0,40.26,30.25
2018,10,6,8,15,816.5,58.5,3.1,16.05,391.5,69.71,37.6
2018,10,6,8,30,846.0,60.0,3.2,16.8,440.0,119.78,61.41
2018,10,6,8,45,868.5,61.5,3.25,17.5,485.5,171.43,98.11
2018,10,6,9,0,891.0,63.0,3.3,18.2,531.0,224.67,141.92
2018,10,6,9,15,904.0,65.0,3.5,18.8,570.5,277.39,188.27
2018,10,6,9,30,917.0,67.0,3.7,19.4,610.0,330.28,235.33
2018,10,6,9,45,927.0,69.0,3.85,20.05,644.0,382.09,281.05
2018,10,6,10,0,937.0,71.0,4.0,20.7,678.0,433.31,325.33
2018,10,6,10,15,945.0,71.5,4.1,21.0,704.5,481.51,366.58
2018,10,6,10,30,953.0,72.0,4.2,21.3,731.0,528.44,405.8
2018,10,6,10,45,958.5,73.0,4.35,21.65,750.5,573.05,442.29
2018,10,6,11,0,964.0,74.0,4.5,22.0,770.0,615.79,476.63
2018,10,6,11,15,939.0,84.5,4.55,22.1,770.5,647.2,501.75
2018,10,6,11,30,914.0,95.0,4.6,22.2,771.0,674.49,523.25
2018,10,6,11,45,711.5,155.0,4.7,22.35,682.0,628.48,488.38
2018,10,6,12,0,509.0,215.0,4.8,22.5,593.0,567.45,441.35
2018,10,6,12,15,326.5,236.5,4.9,22.5,478.5,474.24,369.87
2018,10,6,12,30,144.0,258.0,5.0,22.5,364.0,360.0,280.2
2018,10,6,12,45,166.0,260.0,5.05,22.5,380.0,383.99,299.74
2018,10,6,13,0,188.0,262.0,5.1,22.5,396.0,408.21,319.14
2018,10,6,13,15,305.0,248.0,5.15,22.35,457.0,498.51,391.1
2018,10,6,13,30,422.0,234.0,5.2,22.2,518.0,591.88,464.21
2018,10,6,13,45,619.5,171.5,5.2,22.1,569.0,692.46,544.05
2018,10,6,14,0,817.0,109.0,5.2,22.0,620.0,781.27,611.44
2018,10,6,14,15,862.5,89.5,5.25,21.8,601.5,789.05,618.67
2018,10,6,14,30,908.0,70.0,5.3,21.6,583.0,797.68,627.15
2018,10,6,14,45,863.0,74.0,5.3,21.4,532.5,759.74,601.29
2018,10,6,15,0,818.0,78.0,5.3,21.2,482.0,725.83,578.39
2018,10,6,15,15,823.0,70.0,5.3,21.2,443.0,707.27,566.35
2018,10,6,15,30,828.0,62.0,5.3,21.2,404.0,679.73,547.31
2018,10,6,15,45,795.0,59.0,5.15,20.6,353.5,640.44,519.64
2018,10,6,16,0,762.0,56.0,5.0,20.0,303.0,594.53,485.97
2018,10,6,16,15,712.0,51.5,4.7,19.5,251.0,535.37,438.79
2018,10,6,16,30,662.0,47.0,4.4,19.0,199.0,477.15,390.49
2018,10,6,16,45,578.5,41.0,4.1,18.45,149.5,399.45,324.49
2018,10,6,17,0,495.0,35.0,3.8,17.9,100.0,332.17,263.82
2018,10,6,17,15,330.5,25.5,3.5,17.25,60.5,219.54,153.38
2018,10,6,17,30,166.0,16.0,3.2,16.6,21.0,89.41,0.0
2018,10,6,17,45,83.0,8.0,2.85,15.95,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.05,10.55,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,10,7,6,15,203.5,14.0,2.35,11.4,27.0,13.34,0.0
2018,10,7,6,30,377.0,25.0,2.6,12.2,52.0,20.56,8.79
2018,10,7,6,45,492.5,32.0,2.85,13.0,97.5,27.11,17.9
2018,10,7,7,0,608.0,39.0,3.1,13.8,143.0,31.73,22.5
2018,10,7,7,15,673.0,44.0,3.4,14.45,195.0,34.37,25.07
2018,10,7,7,30,738.0,49.0,3.7,15.1,247.0,37.04,27.48
2018,10,7,7,45,778.5,52.5,3.95,15.8,299.0,38.36,28.56
2018,10,7,8,0,819.0,56.0,4.2,16.5,351.0,45.68,34.88
2018,10,7,8,15,846.5,59.0,4.3,17.2,401.0,68.69,37.29
2018,10,7,8,30,874.0,62.0,4.4,17.9,451.0,121.31,61.87
2018,10,7,8,45,893.5,64.0,4.5,18.6,496.5,174.42,99.23
2018,10,7,9,0,913.0,66.0,4.6,19.3,542.0,228.8,143.87
2018,10,7,9,15,927.0,67.0,4.6,19.85,582.0,282.05,190.59
2018,10,7,9,30,941.0,68.0,4.6,20.4,622.0,335.51,238.13
2018,10,7,9,45,951.0,69.5,4.6,20.9,656.0,388.01,284.62
2018,10,7,10,0,961.0,71.0,4.6,21.4,690.0,439.87,329.6
2018,10,7,10,15,968.0,72.0,4.6,21.8,716.5,489.1,371.54
2018,10,7,10,30,975.0,73.0,4.6,22.2,743.0,536.94,411.23
2018,10,7,10,45,979.5,73.5,4.55,22.6,761.5,581.41,447.14
2018,10,7,11,0,984.0,74.0,4.5,23.0,780.0,623.86,480.49
2018,10,7,11,15,985.5,74.5,4.45,23.3,790.0,662.3,510.18
2018,10,7,11,30,987.0,75.0,4.4,23.6,800.0,698.14,537.24
2018,10,7,11,45,987.5,75.0,4.35,23.85,802.5,730.07,561.15
2018,10,7,12,0,988.0,75.0,4.3,24.1,805.0,759.04,581.42
2018,10,7,12,15,985.0,75.5,4.3,24.25,798.5,782.94,597.99
2018,10,7,12,30,982.0,76.0,4.3,24.4,792.0,803.51,612.27
2018,10,7,12,45,976.0,76.5,4.3,24.55,776.5,818.44,622.67
2018,10,7,13,0,970.0,77.0,4.3,24.7,761.0,829.85,630.76
2018,10,7,13,15,962.5,76.5,4.3,24.7,738.0,835.5,635.34
2018,10,7,13,30,955.0,76.0,4.3,24.7,715.0,837.59,637.62
2018,10,7,13,45,945.0,75.0,4.35,24.7,684.5,833.65,636.07
2018,10,7,14,0,935.0,74.0,4.4,24.7,654.0,826.27,632.28
2018,10,7,14,15,920.5,73.0,4.4,24.55,616.5,812.02,623.95
2018,10,7,14,30,906.0,72.0,4.4,24.4,579.0,794.64,613.5
2018,10,7,14,45,886.0,71.0,4.45,24.25,536.0,770.1,598.13
2018,10,7,15,0,866.0,70.0,4.5,24.1,493.0,742.99,580.95
2018,10,7,15,15,842.0,67.0,4.5,24.1,445.5,708.18,557.34
2018,10,7,15,30,818.0,64.0,4.5,24.1,398.0,677.12,536.22
2018,10,7,15,45,780.0,61.5,4.3,23.5,347.0,629.65,502.83
2018,10,7,16,0,742.0,59.0,4.1,22.9,296.0,581.52,467.65
2018,10,7,16,15,682.0,54.5,3.55,22.0,243.0,516.77,417.2
2018,10,7,16,30,622.0,50.0,3.0,21.1,190.0,453.51,365.9
2018,10,7,16,45,529.0,43.0,2.45,20.2,140.5,376.25,301.11
2018,10,7,17,0,436.0,36.0,1.9,19.3,91.0,300.17,234.54
2018,10,7,17,15,284.5,24.5,1.75,18.55,54.0,192.58,126.54
2018,10,7,17,30,133.0,13.0,1.6,17.8,17.0,71.23,0.0
2018,10,7,17,45,66.5,6.5,1.45,17.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.2,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.2,2.0,0.0,0.0
2018,10,8,6,15,195.0,13.0,1.1,12.95,25.0,12.39,0.0
2018,10,8,6,30,363.0,23.0,1.1,13.7,48.0,18.74,6.74
2018,10,8,6,45,480.0,30.0,1.1,14.4,92.5,25.23,16.14
2018,10,8,7,0,597.0,37.0,1.1,15.1,137.0,29.95,20.82
2018,10,8,7,15,662.5,41.5,1.15,15.9,188.0,32.24,23.05
2018,10,8,7,30,728.0,46.0,1.2,16.7,239.0,34.58,25.15
2018,10,8,7,45,768.5,49.0,1.25,17.45,290.0,35.62,25.98
2018,10,8,8,0,809.0,52.0,1.3,18.2,341.0,42.72,32.07
2018,10,8,8,15,836.5,54.5,1.45,19.0,390.0,62.8,33.62
2018,10,8,8,30,864.0,57.0,1.6,19.8,439.0,114.27,56.41
2018,10,8,8,45,882.0,59.0,1.75,20.6,483.0,166.44,92.19
2018,10,8,9,0,900.0,61.0,1.9,21.4,527.0,219.73,135.05
2018,10,8,9,15,913.5,62.5,1.95,21.85,566.5,272.43,180.39
2018,10,8,9,30,927.0,64.0,2.0,22.3,606.0,325.32,226.51
2018,10,8,9,45,937.0,65.0,2.0,22.75,639.0,376.54,270.9
2018,10,8,10,0,947.0,66.0,2.0,23.2,672.0,427.13,313.76
2018,10,8,10,15,953.5,66.5,2.0,23.55,697.5,474.89,353.46
2018,10,8,10,30,960.0,67.0,2.0,23.9,723.0,521.23,390.89
2018,10,8,10,45,964.0,68.0,2.0,24.3,741.5,565.12,425.29
2018,10,8,11,0,968.0,69.0,2.0,24.7,760.0,606.99,457.21
2018,10,8,11,15,971.0,69.0,2.0,24.95,770.5,645.1,485.88
2018,10,8,11,30,974.0,69.0,2.0,25.2,781.0,680.74,512.13
2018,10,8,11,45,975.0,69.0,2.05,25.45,783.5,712.43,535.38
2018,10,8,12,0,976.0,69.0,2.1,25.7,786.0,741.22,555.26
2018,10,8,12,15,974.0,69.5,2.1,25.85,780.0,765.38,571.34
2018,10,8,12,30,972.0,70.0,2.1,26.0,774.0,786.28,585.26
2018,10,8,12,45,968.5,69.5,2.15,26.15,759.5,801.69,595.93
2018,10,8,13,0,965.0,69.0,2.2,26.3,745.0,813.66,604.43
2018,10,8,13,15,959.0,68.5,2.2,26.25,723.0,820.23,609.55
2018,10,8,13,30,953.0,68.0,2.2,26.2,701.0,823.29,612.51
2018,10,8,13,45,944.5,67.0,2.25,26.2,671.5,820.34,611.87
2018,10,8,14,0,936.0,66.0,2.3,26.2,642.0,813.97,609.09
2018,10,8,14,15,924.0,64.5,2.3,26.05,605.5,800.93,601.9
2018,10,8,14,30,912.0,63.0,2.3,25.9,569.0,784.71,592.66
2018,10,8,14,45,895.0,62.0,2.3,25.7,527.0,762.26,579.26
2018,10,8,15,0,878.0,61.0,2.3,25.5,485.0,737.14,563.97
2018,10,8,15,15,855.5,58.5,2.3,25.5,438.5,703.71,542.19
2018,10,8,15,30,833.0,56.0,2.3,25.5,392.0,668.3,518.7
2018,10,8,15,45,799.0,53.0,2.35,24.8,341.5,622.73,488.82
2018,10,8,16,0,765.0,50.0,2.4,24.1,291.0,581.91,461.09
2018,10,8,16,15,712.5,47.0,2.1,23.1,240.0,523.49,416.62
2018,10,8,16,30,660.0,44.0,1.8,22.1,189.0,466.18,370.9
2018,10,8,16,45,572.0,38.0,1.5,21.1,140.0,386.92,305.81
2018,10,8,17,0,484.0,32.0,1.2,20.1,91.0,312.15,240.75
2018,10,8,17,15,320.0,23.0,1.15,19.35,54.0,204.7,124.4
2018,10,8,17,30,156.0,14.0,1.1,18.6,17.0,81.68,0.0
2018,10,8,17,45,78.0,7.0,1.1,17.85,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,15,155.5,12.0,1.05,12.85,22.0,11.44,0.0
2018,10,9,6,30,311.0,24.0,1.1,13.5,44.0,19.87,6.53
2018,10,9,6,45,442.0,31.0,1.15,14.2,88.5,24.13,15.14
2018,10,9,7,0,573.0,38.0,1.2,14.9,133.0,31.0,21.74
2018,10,9,7,15,603.0,47.0,1.2,15.65,177.5,37.26,27.51
2018,10,9,7,30,633.0,56.0,1.2,16.4,222.0,39.41,29.45
2018,10,9,7,45,691.0,59.5,1.2,17.15,275.0,44.22,33.62
2018,10,9,8,0,749.0,63.0,1.2,17.9,328.0,45.31,34.39
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,58.92,32.3
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,114.12,57.21
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,166.04,92.02
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,219.34,133.99
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,272.08,178.53
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,324.84,223.45
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,376.57,267.14
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,427.42,308.95
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,475.37,347.52
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,522.04,383.89
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,565.46,416.37
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,606.96,446.36
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,644.7,474.57
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,680.01,500.58
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,711.08,523.37
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,739.26,543.53
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,762.68,560.47
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,782.88,575.39
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,792.48,582.74
