Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,530.41,395.1
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,571.4,426.52
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,608.72,454.62
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,643.61,480.23
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,673.89,501.68
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,701.3,520.58
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,723.72,536.01
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,742.94,548.26
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,756.78,556.18
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,767.22,561.81
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,772.1,564.63
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,773.57,565.32
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,768.88,561.54
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,760.89,555.65
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,745.82,547.58
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,727.75,537.61
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,702.94,522.98
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,680.91,510.15
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,644.11,486.44
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,605.66,460.59
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,556.1,427.73
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,506.27,392.78
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,439.78,343.15
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,380.86,296.03
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,292.01,222.44
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,203.73,120.25
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,87.64,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,6,15,84.5,8.0,1.0,13.6,10.5,0.0,0.0
2018,10,20,6,30,169.0,16.0,1.0,14.1,21.0,15.25,0.0
2018,10,20,6,45,331.0,26.0,0.95,14.65,60.5,21.01,10.62
2018,10,20,7,0,493.0,36.0,0.9,15.2,100.0,28.12,18.78
2018,10,20,7,15,575.5,42.0,1.05,16.1,148.0,34.27,24.59
2018,10,20,7,30,658.0,48.0,1.2,17.0,196.0,37.8,27.87
2018,10,20,7,45,708.5,52.5,1.4,17.9,246.0,39.91,29.71
2018,10,20,8,0,759.0,57.0,1.6,18.8,296.0,42.04,31.45
2018,10,20,8,15,792.5,60.0,1.6,19.8,344.0,42.89,31.99
2018,10,20,8,30,826.0,63.0,1.6,20.8,392.0,81.44,39.85
2018,10,20,8,45,849.0,65.5,1.65,21.75,436.0,137.5,72.38
2018,10,20,9,0,872.0,68.0,1.7,22.7,480.0,189.22,110.08
2018,10,20,9,15,888.5,70.0,1.6,23.65,519.0,240.59,151.92
2018,10,20,9,30,905.0,72.0,1.5,24.6,558.0,292.42,195.54
2018,10,20,9,45,916.5,73.5,1.45,25.55,590.5,342.56,237.94
2018,10,20,10,0,928.0,75.0,1.4,26.5,623.0,392.19,279.04
2018,10,20,10,15,936.0,76.0,1.3,26.95,648.5,439.29,317.5
2018,10,20,10,30,944.0,77.0,1.2,27.4,674.0,485.11,353.67
2018,10,20,10,45,949.5,77.5,1.1,27.85,691.5,527.79,386.28
2018,10,20,11,0,955.0,78.0,1.0,28.3,709.0,568.58,416.29
2018,10,20,11,15,957.5,78.5,1.0,28.45,719.0,605.64,443.94
2018,10,20,11,30,960.0,79.0,1.0,28.6,729.0,640.23,469.21
2018,10,20,11,45,960.5,79.0,1.0,28.75,730.5,670.49,490.99
2018,10,20,12,0,961.0,79.0,1.0,28.9,732.0,697.87,510.41
2018,10,20,12,15,959.5,78.5,1.05,28.9,725.0,720.43,527.16
2018,10,20,12,30,958.0,78.0,1.1,28.9,718.0,739.79,541.08
2018,10,20,12,45,953.5,77.5,1.15,28.85,703.0,753.8,551.22
2018,10,20,13,0,949.0,77.0,1.2,28.8,688.0,764.42,559.31
2018,10,20,13,15,941.5,76.5,1.25,28.65,665.0,769.48,564.12
2018,10,20,13,30,934.0,76.0,1.3,28.5,642.0,771.1,566.86
2018,10,20,13,45,924.0,74.0,1.35,28.35,611.5,765.84,565.17
2018,10,20,14,0,914.0,72.0,1.4,28.2,581.0,757.23,561.41
2018,10,20,14,15,899.0,70.5,1.4,27.95,544.5,742.33,553.24
2018,10,20,14,30,884.0,69.0,1.4,27.7,508.0,724.45,543.12
2018,10,20,14,45,863.5,67.0,1.45,27.45,465.5,699.28,528.37
2018,10,20,15,0,843.0,65.0,1.5,27.2,423.0,676.85,515.37
2018,10,20,15,15,814.0,61.5,1.5,27.2,376.0,639.48,490.58
2018,10,20,15,30,785.0,58.0,1.5,27.2,329.0,600.47,463.5
2018,10,20,15,45,741.5,54.5,1.45,26.2,279.5,551.02,428.86
2018,10,20,16,0,698.0,51.0,1.4,25.2,230.0,501.38,392.39
2018,10,20,16,15,629.0,45.5,1.3,23.95,180.5,434.95,341.26
2018,10,20,16,30,560.0,40.0,1.2,22.7,131.0,370.68,289.03
2018,10,20,16,45,434.5,32.0,1.1,21.45,87.5,284.84,216.36
2018,10,20,17,0,309.0,24.0,1.0,20.2,44.0,193.04,102.06
2018,10,20,17,15,159.5,12.5,1.05,19.6,22.5,79.98,0.0
2018,10,20,17,30,10.0,1.0,1.1,19.0,1.0,0.0,0.0
2018,10,20,17,45,5.0,0.5,1.1,18.35,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,80.5,7.5,0.8,12.55,10.0,0.0,0.0
2018,10,21,6,30,161.0,15.0,0.8,12.9,20.0,14.3,0.0
2018,10,21,6,45,321.0,25.0,0.75,13.3,58.0,20.2,9.65
2018,10,21,7,0,481.0,35.0,0.7,13.7,96.0,27.35,18.19
2018,10,21,7,15,565.0,41.5,0.8,14.3,143.5,33.94,24.49
2018,10,21,7,30,649.0,48.0,0.9,14.9,191.0,37.95,28.26
2018,10,21,7,45,685.0,54.0,0.95,15.45,237.5,41.33,31.31
2018,10,21,8,0,721.0,60.0,1.0,16.0,284.0,44.62,34.14
2018,10,21,8,15,769.5,61.5,1.1,16.9,334.5,44.17,33.54
2018,10,21,8,30,818.0,63.0,1.2,17.8,385.0,78.67,39.35
2018,10,21,8,45,841.5,65.5,1.3,18.65,429.0,128.4,66.49
2018,10,21,9,0,865.0,68.0,1.4,19.5,473.0,185.49,108.68
2018,10,21,9,15,880.5,70.5,1.45,20.35,511.5,236.61,150.75
2018,10,21,9,30,896.0,73.0,1.5,21.2,550.0,288.12,194.8
2018,10,21,9,45,907.0,74.5,1.55,22.05,582.0,337.58,237.52
2018,10,21,10,0,918.0,76.0,1.6,22.9,614.0,386.52,279.12
2018,10,21,10,15,925.5,77.0,1.6,23.35,639.0,432.9,318.13
2018,10,21,10,30,933.0,78.0,1.6,23.8,664.0,477.98,355.03
2018,10,21,10,45,938.0,79.0,1.65,24.25,681.5,520.38,389.07
2018,10,21,11,0,943.0,80.0,1.7,24.7,699.0,560.89,420.77
2018,10,21,11,15,945.5,80.5,1.7,25.05,708.5,597.48,448.75
2018,10,21,11,30,948.0,81.0,1.7,25.4,718.0,631.64,474.29
2018,10,21,11,45,948.0,80.5,1.75,25.7,719.0,660.71,496.1
2018,10,21,12,0,948.0,80.0,1.8,26.0,720.0,686.9,515.53
2018,10,21,12,15,943.5,81.0,1.85,26.1,712.5,708.67,531.96
2018,10,21,12,30,939.0,82.0,1.9,26.2,705.0,727.23,545.8
2018,10,21,12,45,931.0,83.0,1.95,26.25,689.5,740.1,555.15
2018,10,21,13,0,923.0,84.0,2.0,26.3,674.0,749.6,562.36
2018,10,21,13,15,915.5,83.0,2.05,26.2,651.0,753.96,566.55
2018,10,21,13,30,908.0,82.0,2.1,26.1,628.0,754.97,568.63
2018,10,21,13,45,896.5,81.0,2.2,26.0,598.5,749.78,566.94
2018,10,21,14,0,885.0,80.0,2.3,25.9,569.0,741.39,563.15
2018,10,21,14,15,870.0,78.0,2.35,25.6,532.5,726.23,554.82
2018,10,21,14,30,855.0,76.0,2.4,25.3,496.0,713.16,548.02
2018,10,21,14,45,833.5,73.5,2.5,25.05,454.0,687.31,532.18
2018,10,21,15,0,812.0,71.0,2.6,24.8,412.0,659.04,514.39
2018,10,21,15,15,781.0,67.5,2.6,24.8,365.5,621.03,487.84
2018,10,21,15,30,750.0,64.0,2.6,24.8,319.0,581.51,458.96
2018,10,21,15,45,704.5,59.5,2.6,23.75,270.0,530.56,422.15
2018,10,21,16,0,659.0,55.0,2.6,22.7,221.0,479.52,383.49
2018,10,21,16,15,587.0,48.5,2.25,21.5,172.5,416.28,332.46
2018,10,21,16,30,515.0,42.0,1.9,20.3,124.0,351.96,278.24
2018,10,21,16,45,384.0,33.0,1.6,19.15,81.5,258.91,198.08
2018,10,21,17,0,253.0,24.0,1.3,18.0,39.0,163.9,73.29
2018,10,21,17,15,126.5,12.0,1.25,17.3,19.5,64.94,0.0
2018,10,21,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,15,74.5,7.5,1.0,9.75,9.5,0.0,0.0
2018,10,22,6,30,149.0,15.0,1.1,10.2,19.0,14.3,0.0
2018,10,22,6,45,307.0,25.0,1.25,10.7,55.5,20.36,9.34
2018,10,22,7,0,465.0,35.0,1.4,11.2,92.0,27.5,18.45
2018,10,22,7,15,485.0,42.0,1.45,11.75,125.5,31.5,22.54
2018,10,22,7,30,505.0,49.0,1.5,12.3,159.0,35.38,26.24
2018,10,22,7,45,381.5,69.5,1.55,12.8,164.0,50.28,39.66
2018,10,22,8,0,258.0,90.0,1.6,13.3,169.0,69.32,56.55
2018,10,22,8,15,290.5,106.0,1.65,14.0,208.5,73.43,59.91
2018,10,22,8,30,323.0,122.0,1.7,14.7,248.0,98.68,69.95
2018,10,22,8,45,355.5,134.0,1.7,15.4,287.0,131.35,89.98
2018,10,22,9,0,388.0,146.0,1.7,16.1,326.0,167.35,116.21
2018,10,22,9,15,485.0,143.5,1.75,16.85,387.5,207.75,145.44
2018,10,22,9,30,582.0,141.0,1.8,17.6,449.0,256.85,183.36
2018,10,22,9,45,718.5,117.0,1.85,18.35,520.0,307.79,222.89
2018,10,22,10,0,855.0,93.0,1.9,19.1,591.0,373.0,274.49
2018,10,22,10,15,895.0,85.0,1.9,19.65,625.5,425.05,317.69
2018,10,22,10,30,935.0,77.0,1.9,20.2,660.0,474.67,358.28
2018,10,22,10,45,940.5,77.5,1.9,20.8,677.5,516.82,392.45
2018,10,22,11,0,946.0,78.0,1.9,21.4,695.0,557.11,424.19
2018,10,22,11,15,948.5,78.5,1.9,21.9,704.5,593.7,452.48
2018,10,22,11,30,951.0,79.0,1.9,22.4,714.0,627.85,478.24
2018,10,22,11,45,952.0,79.0,1.9,22.9,716.0,658.02,500.54
2018,10,22,12,0,953.0,79.0,1.9,23.4,718.0,685.37,520.35
2018,10,22,12,15,951.0,79.0,1.9,23.65,711.0,707.82,536.86
2018,10,22,12,30,949.0,79.0,1.9,23.9,704.0,727.1,550.82
2018,10,22,12,45,945.0,78.0,1.95,24.15,689.0,740.73,560.34
2018,10,22,13,0,941.0,77.0,2.0,24.4,674.0,751.0,567.7
2018,10,22,13,15,934.0,76.0,2.1,24.35,651.0,755.76,572.45
2018,10,22,13,30,927.0,75.0,2.2,24.3,628.0,757.12,575.02
2018,10,22,13,45,916.5,73.5,2.25,24.2,598.0,752.03,573.02
2018,10,22,14,0,906.0,72.0,2.3,24.1,568.0,743.65,568.89
2018,10,22,14,15,890.5,70.5,2.4,23.85,531.5,728.52,560.72
2018,10,22,14,30,875.0,69.0,2.5,23.6,495.0,710.44,550.45
2018,10,22,14,45,853.5,66.5,2.6,23.35,452.5,684.21,534.19
2018,10,22,15,0,832.0,64.0,2.7,23.1,410.0,660.71,519.67
2018,10,22,15,15,802.0,61.5,2.7,23.1,364.0,624.34,494.19
2018,10,22,15,30,772.0,59.0,2.7,23.1,318.0,586.4,466.15
2018,10,22,15,45,725.0,55.0,2.85,22.0,268.5,534.84,429.01
2018,10,22,16,0,678.0,51.0,3.0,20.9,219.0,483.29,389.83
2018,10,22,16,15,567.0,47.5,2.9,19.85,166.5,401.23,323.52
2018,10,22,16,30,456.0,44.0,2.8,18.8,114.0,320.71,255.9
2018,10,22,16,45,355.5,33.0,2.75,17.75,75.5,243.08,186.57
2018,10,22,17,0,255.0,22.0,2.7,16.7,37.0,160.49,53.77
2018,10,22,17,15,127.5,11.0,2.7,16.0,18.5,63.92,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,6,15,70.5,7.0,1.6,8.95,8.5,0.0,0.0
2018,10,23,6,30,141.0,14.0,1.7,9.3,17.0,13.34,0.0
2018,10,23,6,45,297.0,24.5,1.75,9.65,53.0,20.04,8.45
2018,10,23,7,0,453.0,35.0,1.8,10.0,89.0,27.66,18.61
2018,10,23,7,15,497.0,39.5,1.75,10.6,124.5,29.5,20.82
2018,10,23,7,30,541.0,44.0,1.7,11.2,160.0,31.48,22.83
2018,10,23,7,45,336.5,56.0,1.7,11.75,134.0,38.79,29.49
2018,10,23,8,0,132.0,68.0,1.7,12.3,108.0,53.09,42.27
2018,10,23,8,15,199.5,94.5,1.65,13.1,166.0,71.91,58.8
2018,10,23,8,30,267.0,121.0,1.6,13.9,224.0,101.53,74.36
2018,10,23,8,45,385.5,129.0,1.6,14.65,296.5,129.12,87.38
2018,10,23,9,0,504.0,137.0,1.6,15.4,369.0,175.62,118.2
2018,10,23,9,15,675.0,110.5,1.6,16.2,448.5,215.38,144.08
2018,10,23,9,30,846.0,84.0,1.6,17.0,528.0,274.7,188.61
2018,10,23,9,45,875.5,81.5,1.65,17.75,565.0,328.39,234.65
2018,10,23,10,0,905.0,79.0,1.7,18.5,602.0,378.56,277.57
2018,10,23,10,15,900.0,84.5,1.7,19.1,623.0,423.44,316.19
2018,10,23,10,30,895.0,90.0,1.7,19.7,644.0,466.1,351.87
2018,10,23,10,45,829.5,115.5,1.75,20.3,640.0,494.76,376.27
2018,10,23,11,0,764.0,141.0,1.8,20.9,636.0,517.67,395.14
2018,10,23,11,15,731.0,155.0,1.9,21.2,634.0,543.31,415.81
2018,10,23,11,30,698.0,169.0,2.0,21.5,632.0,565.04,432.96
2018,10,23,11,45,690.0,172.0,2.1,21.8,630.5,587.56,450.52
2018,10,23,12,0,682.0,175.0,2.2,22.1,629.0,607.6,465.98
2018,10,23,12,15,698.0,167.0,2.35,22.1,627.5,629.98,484.11
2018,10,23,12,30,714.0,159.0,2.5,22.1,626.0,650.49,500.8
2018,10,23,12,45,623.0,184.5,2.65,22.1,585.5,628.94,485.39
2018,10,23,13,0,532.0,210.0,2.8,22.1,545.0,599.7,464.28
2018,10,23,13,15,530.5,200.5,2.9,21.95,524.5,597.89,464.83
2018,10,23,13,30,529.0,191.0,3.0,21.8,504.0,593.84,463.54
2018,10,23,13,45,450.5,203.5,3.1,21.6,461.0,555.46,435.36
2018,10,23,14,0,372.0,216.0,3.2,21.4,418.0,505.93,398.65
2018,10,23,14,15,383.5,197.5,3.2,21.15,393.5,495.56,392.82
2018,10,23,14,30,395.0,179.0,3.2,20.9,369.0,493.86,393.12
2018,10,23,14,45,273.5,173.0,3.15,20.65,299.0,390.79,313.21
2018,10,23,15,0,152.0,167.0,3.1,20.4,229.0,290.35,233.36
2018,10,23,15,15,389.0,122.0,3.1,20.4,256.5,416.49,337.91
2018,10,23,15,30,626.0,77.0,3.1,20.4,284.0,514.37,416.74
2018,10,23,15,45,535.5,75.5,2.8,19.65,233.0,442.9,359.94
2018,10,23,16,0,445.0,74.0,2.5,18.9,182.0,370.93,301.97
2018,10,23,16,15,339.0,61.5,2.2,18.0,133.0,285.37,231.53
2018,10,23,16,30,233.0,49.0,1.9,17.1,84.0,205.87,164.22
2018,10,23,16,45,173.0,34.0,1.6,16.15,54.5,152.61,115.52
2018,10,23,17,0,113.0,19.0,1.3,15.2,25.0,89.97,13.68
2018,10,23,17,15,56.5,9.5,1.25,14.6,12.5,32.53,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.0,0.7,9.65,6.0,0.0,0.0
2018,10,24,6,30,79.0,10.0,0.6,10.1,12.0,9.53,0.0
2018,10,24,6,45,177.5,25.0,0.55,10.6,42.0,19.75,7.37
2018,10,24,7,0,276.0,40.0,0.5,11.1,72.0,31.1,21.49
2018,10,24,7,15,279.0,55.0,0.55,11.9,100.5,41.87,31.71
2018,10,24,7,30,282.0,70.0,0.6,12.7,129.0,52.15,41.17
2018,10,24,7,45,428.5,72.5,0.6,13.5,188.5,52.86,41.85
2018,10,24,8,0,575.0,75.0,0.6,14.3,248.0,52.74,41.63
2018,10,24,8,15,707.5,65.5,0.55,15.2,312.5,47.77,37.02
2018,10,24,8,30,840.0,56.0,0.5,16.1,377.0,72.58,37.69
2018,10,24,8,45,862.0,58.0,0.4,16.95,420.5,122.35,62.35
2018,10,24,9,0,884.0,60.0,0.3,17.8,464.0,173.56,98.36
2018,10,24,9,15,898.0,62.5,0.4,18.9,502.0,224.89,139.86
2018,10,24,9,30,912.0,65.0,0.5,20.0,540.0,276.45,183.48
2018,10,24,9,45,920.0,67.5,0.55,21.05,571.0,326.26,226.05
2018,10,24,10,0,928.0,70.0,0.6,22.1,602.0,375.28,267.24
2018,10,24,10,15,934.5,71.0,0.8,22.6,626.5,421.36,306.55
2018,10,24,10,30,941.0,72.0,1.0,23.1,651.0,466.04,343.91
2018,10,24,10,45,945.5,73.0,1.15,23.65,668.0,508.2,378.17
2018,10,24,11,0,950.0,74.0,1.3,24.2,685.0,548.4,410.12
2018,10,24,11,15,952.5,74.5,1.5,24.3,694.5,584.93,439.74
2018,10,24,11,30,955.0,75.0,1.7,24.4,704.0,619.01,467.06
2018,10,24,11,45,954.0,75.0,1.85,24.55,704.5,647.92,489.91
2018,10,24,12,0,953.0,75.0,2.0,24.7,705.0,673.88,510.35
2018,10,24,12,15,951.0,74.0,2.2,24.65,697.5,695.14,527.95
2018,10,24,12,30,949.0,73.0,2.4,24.6,690.0,713.21,543.17
2018,10,24,12,45,943.5,73.0,2.55,24.55,674.5,726.71,553.97
2018,10,24,13,0,938.0,73.0,2.7,24.5,659.0,736.85,562.48
2018,10,24,13,15,930.0,71.5,2.85,24.35,635.5,740.23,566.61
2018,10,24,13,30,922.0,70.0,3.0,24.2,612.0,740.19,568.49
2018,10,24,13,45,910.0,69.0,3.2,24.05,581.5,734.52,566.72
2018,10,24,14,0,898.0,68.0,3.4,23.9,551.0,725.61,562.7
2018,10,24,14,15,882.0,66.5,3.4,23.75,514.5,710.17,553.19
2018,10,24,14,30,866.0,65.0,3.4,23.6,478.0,691.84,541.63
2018,10,24,14,45,813.5,69.0,3.4,23.4,430.0,657.22,518.14
2018,10,24,15,0,761.0,73.0,3.4,23.2,382.0,616.23,489.27
2018,10,24,15,15,701.0,72.0,3.4,23.2,331.0,563.29,449.81
2018,10,24,15,30,641.0,71.0,3.4,23.2,280.0,513.92,412.01
2018,10,24,15,45,565.0,67.0,3.1,22.4,230.0,448.61,361.41
2018,10,24,16,0,489.0,63.0,2.8,21.6,180.0,385.22,310.7
2018,10,24,16,15,436.0,52.0,2.4,20.55,138.5,329.15,264.32
2018,10,24,16,30,383.0,41.0,2.0,19.5,97.0,275.23,217.59
2018,10,24,16,45,316.0,30.5,1.65,18.45,64.5,218.17,163.13
2018,10,24,17,0,249.0,20.0,1.3,17.4,32.0,150.77,0.0
2018,10,24,17,15,124.5,10.0,1.3,16.9,16.0,60.79,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,15,62.0,6.0,0.9,10.75,7.0,0.0,0.0
2018,10,25,6,30,124.0,12.0,1.0,11.1,14.0,11.44,0.0
2018,10,25,6,45,298.0,22.0,1.05,11.45,49.5,17.92,5.09
2018,10,25,7,0,472.0,32.0,1.1,11.8,85.0,25.22,16.2
2018,10,25,7,15,561.0,38.0,1.05,12.3,131.5,31.22,22.15
2018,10,25,7,30,650.0,44.0,1.0,12.8,178.0,34.9,25.72
2018,10,25,7,45,702.5,47.5,0.9,13.35,226.5,36.27,27.04
2018,10,25,8,0,755.0,51.0,0.8,13.9,275.0,37.74,28.32
2018,10,25,8,15,789.5,54.0,0.9,14.8,322.0,38.79,29.1
2018,10,25,8,30,824.0,57.0,1.0,15.7,369.0,70.26,37.52
2018,10,25,8,45,848.0,58.5,1.05,16.55,412.0,118.89,60.81
2018,10,25,9,0,872.0,60.0,1.1,17.4,455.0,169.13,96.03
2018,10,25,9,15,886.0,63.0,1.25,18.4,493.0,220.17,137.65
2018,10,25,9,30,900.0,66.0,1.4,19.4,531.0,271.46,181.66
2018,10,25,9,45,908.0,68.5,1.5,20.35,562.0,320.63,224.58
2018,10,25,10,0,916.0,71.0,1.6,21.3,593.0,369.01,266.31
2018,10,25,10,15,924.5,71.5,1.7,22.0,617.5,414.79,305.38
2018,10,25,10,30,933.0,72.0,1.8,22.7,642.0,459.35,342.47
2018,10,25,10,45,938.5,72.5,1.9,23.4,659.0,501.1,376.46
2018,10,25,11,0,944.0,73.0,2.0,24.1,676.0,540.98,408.09
2018,10,25,11,15,947.0,73.0,2.0,24.45,685.5,577.0,436.24
2018,10,25,11,30,950.0,73.0,2.0,24.8,695.0,610.6,461.94
2018,10,25,11,45,950.0,72.5,2.05,25.15,695.5,639.36,483.86
2018,10,25,12,0,950.0,72.0,2.1,25.5,696.0,665.24,503.33
2018,10,25,12,15,947.5,72.0,2.2,25.7,689.0,687.05,520.18
2018,10,25,12,30,945.0,72.0,2.3,25.9,682.0,705.69,534.64
2018,10,25,12,45,939.5,72.0,2.35,26.1,667.0,719.08,544.41
2018,10,25,13,0,934.0,72.0,2.4,26.3,652.0,729.14,551.73
2018,10,25,13,15,926.5,71.5,2.5,26.3,629.5,733.91,556.25
2018,10,25,13,30,919.0,71.0,2.6,26.3,607.0,735.34,558.61
2018,10,25,13,45,908.5,69.5,2.7,26.3,577.0,730.2,556.52
2018,10,25,14,0,898.0,68.0,2.8,26.3,547.0,721.81,552.27
2018,10,25,14,15,883.0,66.0,2.85,26.1,511.0,706.54,543.4
2018,10,25,14,30,868.0,64.0,2.9,25.9,475.0,688.35,532.46
2018,10,25,14,45,846.5,62.0,2.95,25.7,433.5,662.97,516.23
2018,10,25,15,0,825.0,60.0,3.0,25.5,392.0,635.29,498.11
2018,10,25,15,15,794.0,57.5,3.0,25.5,346.5,603.73,475.55
2018,10,25,15,30,763.0,55.0,3.0,25.5,301.0,565.74,447.22
2018,10,25,15,45,717.0,51.0,2.75,24.55,252.5,515.65,409.55
2018,10,25,16,0,671.0,47.0,2.5,23.6,204.0,465.6,370.23
2018,10,25,16,15,595.5,42.0,2.15,22.3,157.0,398.54,315.89
2018,10,25,16,30,520.0,37.0,1.8,21.0,110.0,339.76,265.18
2018,10,25,16,45,371.0,28.0,1.5,19.7,69.5,240.71,176.55
2018,10,25,17,0,222.0,19.0,1.2,18.4,29.0,135.43,0.0
2018,10,25,17,15,111.0,9.5,1.15,17.8,14.5,54.36,0.0
2018,10,25,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,59.5,5.5,0.95,13.4,6.5,0.0,0.0
2018,10,26,6,30,119.0,11.0,0.9,13.8,13.0,10.48,0.0
2018,10,26,6,45,290.0,21.0,0.85,14.15,47.0,17.1,3.26
2018,10,26,7,0,461.0,31.0,0.8,14.5,81.0,26.73,17.19
2018,10,26,7,15,550.5,37.0,0.9,15.4,127.0,30.39,21.09
2018,10,26,7,30,640.0,43.0,1.0,16.3,173.0,34.11,24.61
2018,10,26,7,45,693.0,47.0,1.15,17.25,221.0,35.96,26.28
2018,10,26,8,0,746.0,51.0,1.3,18.2,269.0,37.85,27.87
2018,10,26,8,15,779.5,54.0,1.3,19.15,315.5,38.89,28.63
2018,10,26,8,30,813.0,57.0,1.3,20.1,362.0,67.41,36.05
2018,10,26,8,45,837.0,59.0,1.3,21.0,404.5,115.73,58.15
2018,10,26,9,0,861.0,61.0,1.3,21.9,447.0,165.69,92.2
2018,10,26,9,15,874.5,63.5,1.3,22.75,484.0,215.59,132.04
2018,10,26,9,30,888.0,66.0,1.3,23.6,521.0,265.68,174.25
2018,10,26,9,45,866.5,77.0,1.35,24.45,543.5,313.19,215.92
2018,10,26,10,0,845.0,88.0,1.4,25.3,566.0,353.69,251.43
2018,10,26,10,15,759.5,120.5,1.45,25.85,564.0,387.73,282.14
2018,10,26,10,30,674.0,153.0,1.5,26.4,562.0,416.55,307.13
2018,10,26,10,45,689.0,154.0,1.6,26.9,582.0,454.79,337.4
2018,10,26,11,0,704.0,155.0,1.7,27.4,602.0,492.59,366.63
2018,10,26,11,15,763.5,136.0,1.75,27.65,627.0,534.43,398.68
2018,10,26,11,30,823.0,117.0,1.8,27.9,652.0,578.37,431.82
2018,10,26,11,45,838.0,112.0,1.85,28.1,657.5,609.1,455.01
2018,10,26,12,0,853.0,107.0,1.9,28.3,663.0,637.97,476.65
2018,10,26,12,15,862.5,101.5,1.95,28.35,659.0,660.71,494.05
2018,10,26,12,30,872.0,96.0,2.0,28.4,655.0,678.66,508.09
2018,10,26,12,45,872.5,93.0,2.05,28.4,641.5,692.16,518.9
2018,10,26,13,0,873.0,90.0,2.1,28.4,628.0,702.62,527.43
2018,10,26,13,15,882.5,83.5,2.15,28.25,610.5,712.49,535.48
2018,10,26,13,30,892.0,77.0,2.2,28.1,593.0,719.18,541.48
2018,10,26,13,45,871.5,77.5,2.25,28.0,560.5,709.29,536.02
2018,10,26,14,0,851.0,78.0,2.3,27.9,528.0,696.34,528.62
2018,10,26,14,15,832.5,75.5,2.3,27.65,491.0,683.11,521.11
2018,10,26,14,30,814.0,73.0,2.3,27.4,454.0,662.71,508.51
2018,10,26,14,45,802.0,69.0,2.3,27.15,416.5,642.38,495.92
2018,10,26,15,0,790.0,65.0,2.3,26.9,379.0,619.5,481.0
2018,10,26,15,15,738.5,63.5,2.3,26.9,329.5,571.6,446.31
2018,10,26,15,30,687.0,62.0,2.3,26.9,280.0,523.12,410.36
2018,10,26,15,45,631.5,56.5,2.05,25.85,232.0,470.83,371.15
2018,10,26,16,0,576.0,51.0,1.8,24.8,184.0,416.56,328.82
2018,10,26,16,15,433.5,48.0,1.6,23.65,134.5,319.32,251.4
2018,10,26,16,30,291.0,45.0,1.4,22.5,85.0,228.11,176.5
2018,10,26,16,45,173.0,30.0,1.2,21.35,51.0,146.05,103.73
2018,10,26,17,0,55.0,15.0,1.0,20.2,17.0,38.5,0.0
2018,10,26,17,15,27.5,7.5,1.0,19.7,8.5,7.15,0.0
2018,10,26,17,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,6,15,47.5,5.0,0.55,14.7,5.5,0.0,0.0
2018,10,27,6,30,95.0,10.0,0.5,15.0,11.0,9.53,0.0
2018,10,27,6,45,255.5,21.0,0.5,15.35,43.5,17.25,1.7
2018,10,27,7,0,416.0,32.0,0.5,15.7,76.0,25.51,15.97
2018,10,27,7,15,510.5,39.0,0.55,16.4,121.5,29.7,20.37
2018,10,27,7,30,605.0,46.0,0.6,17.1,167.0,37.03,27.08
2018,10,27,7,45,632.5,53.5,0.65,17.85,209.5,38.13,28.14
2018,10,27,8,0,660.0,61.0,0.7,18.6,252.0,42.23,31.69
2018,10,27,8,15,679.0,69.0,0.7,19.5,294.0,46.5,35.26
2018,10,27,8,30,698.0,77.0,0.7,20.4,336.0,67.59,39.43
2018,10,27,8,45,769.5,71.5,0.7,21.3,388.0,112.28,58.27
2018,10,27,9,0,841.0,66.0,0.7,22.2,440.0,164.36,91.73
2018,10,27,9,15,837.5,73.5,0.8,23.0,472.5,209.21,127.83
2018,10,27,9,30,834.0,81.0,0.9,23.8,505.0,258.27,169.47
2018,10,27,9,45,872.0,75.0,1.0,24.6,542.5,310.07,212.32
2018,10,27,10,0,910.0,69.0,1.1,25.4,580.0,358.99,252.91
2018,10,27,10,15,913.0,72.5,1.2,25.85,603.5,404.96,291.7
2018,10,27,10,30,916.0,76.0,1.3,26.3,627.0,449.35,328.31
2018,10,27,10,45,906.0,81.5,1.45,26.7,639.5,487.96,360.1
2018,10,27,11,0,896.0,87.0,1.6,27.1,652.0,523.71,388.93
2018,10,27,11,15,915.5,81.5,1.65,27.35,666.0,561.55,418.38
2018,10,27,11,30,935.0,76.0,1.7,27.6,680.0,597.95,446.2
2018,10,27,11,45,913.0,84.5,1.75,27.85,675.0,622.26,464.67
2018,10,27,12,0,891.0,93.0,1.8,28.1,670.0,642.8,480.12
2018,10,27,12,15,900.5,88.5,1.85,28.15,666.5,666.58,498.36
2018,10,27,12,30,910.0,84.0,1.9,28.2,663.0,687.7,514.53
2018,10,27,12,45,916.5,80.0,2.0,28.2,651.5,704.52,528.03
2018,10,27,13,0,923.0,76.0,2.1,28.2,640.0,718.28,538.76
2018,10,27,13,15,915.0,75.0,2.15,28.1,617.5,722.12,542.51
2018,10,27,13,30,907.0,74.0,2.2,28.0,595.0,722.63,544.19
2018,10,27,13,45,895.5,72.5,2.25,27.9,565.0,716.86,541.67
2018,10,27,14,0,884.0,71.0,2.3,27.8,535.0,707.9,537.06
2018,10,27,14,15,868.5,69.0,2.3,27.55,499.0,692.52,528.05
2018,10,27,14,30,853.0,67.0,2.3,27.3,463.0,674.27,517.05
2018,10,27,14,45,831.0,65.0,2.3,27.05,422.0,653.82,504.41
2018,10,27,15,0,809.0,63.0,2.3,26.8,381.0,626.33,486.16
2018,10,27,15,15,774.0,59.5,2.3,26.8,334.5,586.53,457.59
2018,10,27,15,30,739.0,56.0,2.3,26.8,288.0,545.49,427.28
2018,10,27,15,45,693.5,51.5,2.15,25.7,241.0,496.06,390.72
2018,10,27,16,0,648.0,47.0,2.0,24.6,194.0,446.7,352.4
2018,10,27,16,15,568.5,41.5,1.8,23.4,147.5,378.16,297.17
2018,10,27,16,30,489.0,36.0,1.6,22.2,101.0,318.53,245.92
2018,10,27,16,45,340.0,27.0,1.4,21.0,63.0,221.13,155.45
2018,10,27,17,0,191.0,18.0,1.2,19.8,25.0,100.49,0.0
2018,10,27,17,15,95.5,9.0,1.2,19.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,6,15,14.5,3.5,1.5,11.85,3.5,0.0,0.0
2018,10,28,6,30,29.0,7.0,1.7,12.2,7.0,6.67,0.0
2018,10,28,6,45,68.0,22.0,1.9,12.55,27.5,18.23,0.0
2018,10,28,7,0,107.0,37.0,2.1,12.9,48.0,30.15,19.93
2018,10,28,7,15,137.5,55.0,2.25,13.35,77.0,43.95,33.07
2018,10,28,7,30,168.0,73.0,2.4,13.8,106.0,57.3,45.37
2018,10,28,7,45,206.5,90.0,2.6,14.3,141.5,69.52,56.4
2018,10,28,8,0,245.0,107.0,2.8,14.8,177.0,81.33,66.82
2018,10,28,8,15,308.5,118.5,2.85,15.35,222.0,89.1,73.45
2018,10,28,8,30,372.0,130.0,2.9,15.9,267.0,99.31,72.81
2018,10,28,8,45,418.0,138.5,3.0,16.45,309.0,132.43,89.84
2018,10,28,9,0,464.0,147.0,3.1,17.0,351.0,170.07,115.33
2018,10,28,9,15,497.0,152.5,3.15,17.6,388.0,207.37,144.15
2018,10,28,9,30,530.0,158.0,3.2,18.2,425.0,247.38,176.87
2018,10,28,9,45,666.0,130.5,3.2,18.75,487.5,290.56,209.93
2018,10,28,10,0,802.0,103.0,3.2,19.3,550.0,347.43,255.24
2018,10,28,10,15,861.5,89.0,3.3,19.85,587.5,394.39,295.0
2018,10,28,10,30,921.0,75.0,3.4,20.4,625.0,447.19,338.9
2018,10,28,10,45,931.0,74.0,3.45,20.9,643.5,488.89,374.02
2018,10,28,11,0,941.0,73.0,3.5,21.4,662.0,529.04,407.07
2018,10,28,11,15,906.5,86.5,3.55,21.75,660.5,558.18,431.15
2018,10,28,11,30,872.0,100.0,3.6,22.1,659.0,582.65,450.96
2018,10,28,11,45,824.5,116.5,3.65,22.5,646.0,599.15,464.05
2018,10,28,12,0,777.0,133.0,3.7,22.9,633.0,610.77,473.05
2018,10,28,12,15,729.0,148.0,3.75,23.1,613.0,616.72,477.92
2018,10,28,12,30,681.0,163.0,3.8,23.3,593.0,618.45,479.42
2018,10,28,12,45,633.0,173.5,3.85,23.5,566.0,611.72,474.67
2018,10,28,13,0,585.0,184.0,3.9,23.7,539.0,598.02,464.75
2018,10,28,13,15,719.5,134.5,3.9,23.65,555.5,652.56,508.29
2018,10,28,13,30,854.0,85.0,3.9,23.6,572.0,697.95,544.32
2018,10,28,13,45,844.0,81.5,3.95,23.6,542.0,691.39,540.39
2018,10,28,14,0,834.0,78.0,4.0,23.6,512.0,681.7,534.57
2018,10,28,14,15,839.0,71.0,4.0,23.35,482.0,670.77,528.3
2018,10,28,14,30,844.0,64.0,4.0,23.1,452.0,660.93,522.87
2018,10,28,14,45,830.0,62.0,3.95,22.9,414.5,641.17,509.78
2018,10,28,15,0,816.0,60.0,3.9,22.7,377.0,623.85,498.01
2018,10,28,15,15,784.0,56.5,3.9,22.7,331.5,585.99,469.68
2018,10,28,15,30,752.0,53.0,3.9,22.7,286.0,546.76,439.52
2018,10,28,15,45,702.0,49.5,3.7,21.85,238.5,495.79,399.99
2018,10,28,16,0,652.0,46.0,3.5,21.0,191.0,445.07,358.88
2018,10,28,16,15,569.0,40.0,3.15,20.15,144.0,374.36,299.72
2018,10,28,16,30,486.0,34.0,2.8,19.3,97.0,312.63,244.89
2018,10,28,16,45,336.0,25.5,2.4,18.45,60.0,214.68,149.13
2018,10,28,17,0,186.0,17.0,2.0,17.6,23.0,96.66,0.0
2018,10,28,17,15,93.0,8.5,2.0,17.15,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.5,9.7,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.6,10.0,7.0,6.67,0.0
2018,10,29,6,45,78.0,21.5,2.75,10.3,27.5,17.81,0.0
2018,10,29,7,0,118.0,36.0,2.9,10.6,48.0,29.38,19.29
2018,10,29,7,15,160.5,53.0,3.15,11.3,78.5,42.49,31.99
2018,10,29,7,30,203.0,70.0,3.4,12.0,109.0,55.19,43.78
2018,10,29,7,45,215.5,88.0,3.65,12.65,139.5,68.13,55.52
2018,10,29,8,0,228.0,106.0,3.9,13.3,170.0,80.62,66.59
2018,10,29,8,15,204.5,125.5,4.1,14.05,190.5,93.55,77.79
2018,10,29,8,30,181.0,145.0,4.3,14.8,211.0,116.18,90.52
2018,10,29,8,45,207.5,163.5,4.55,15.5,247.5,144.7,108.46
2018,10,29,9,0,234.0,182.0,4.8,16.2,284.0,171.15,126.91
