Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,612.75,475.72
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,639.19,496.74
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,660.97,514.43
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,679.53,529.5
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,692.44,540.17
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,701.95,548.24
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,705.17,551.84
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,704.97,552.91
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,698.58,549.41
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,688.96,543.46
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,676.16,535.32
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,656.51,522.01
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,627.63,501.29
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,596.5,478.35
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,555.97,447.28
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,514.17,414.12
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,455.36,366.76
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,403.05,322.18
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,321.55,253.61
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,245.1,180.91
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,132.41,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,29.29,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,9,6,45,140.5,13.0,1.3,7.3,21.5,12.39,0.0
2018,11,9,7,0,281.0,26.0,1.3,7.6,43.0,22.15,6.56
2018,11,9,7,15,428.0,35.0,1.35,8.75,87.5,28.3,18.97
2018,11,9,7,30,575.0,44.0,1.4,9.9,132.0,34.34,25.08
2018,11,9,7,45,647.5,50.0,1.45,11.05,180.5,41.11,31.42
2018,11,9,8,0,720.0,56.0,1.5,12.2,229.0,44.57,34.58
2018,11,9,8,15,764.5,60.0,1.45,13.0,276.5,46.17,35.96
2018,11,9,8,30,809.0,64.0,1.4,13.8,324.0,47.85,37.32
2018,11,9,8,45,837.5,67.5,1.35,14.55,367.5,79.68,42.71
2018,11,9,9,0,866.0,71.0,1.3,15.3,411.0,129.72,68.88
2018,11,9,9,15,881.5,74.0,1.15,16.2,448.5,179.57,104.79
2018,11,9,9,30,897.0,77.0,1.0,17.1,486.0,229.88,145.73
2018,11,9,9,45,908.0,80.0,0.85,18.0,517.5,279.37,187.85
2018,11,9,10,0,919.0,83.0,0.7,18.9,549.0,328.42,229.54
2018,11,9,10,15,928.5,84.5,0.8,19.5,574.0,378.1,272.03
2018,11,9,10,30,938.0,86.0,0.9,20.1,599.0,423.1,310.18
2018,11,9,10,45,944.5,86.5,1.05,20.75,616.5,464.64,345.11
2018,11,9,11,0,951.0,87.0,1.2,21.4,634.0,504.4,377.83
2018,11,9,11,15,953.0,87.0,1.35,21.65,642.5,539.57,407.06
2018,11,9,11,30,955.0,87.0,1.5,21.9,651.0,572.29,433.89
2018,11,9,11,45,956.0,87.0,1.65,22.2,652.5,601.88,457.84
2018,11,9,12,0,957.0,87.0,1.8,22.5,654.0,628.69,479.35
2018,11,9,12,15,953.0,87.5,1.85,22.55,646.5,650.2,496.61
2018,11,9,12,30,949.0,88.0,1.9,22.6,639.0,668.56,511.37
2018,11,9,12,45,941.5,87.5,1.9,22.7,623.0,680.5,521.02
2018,11,9,13,0,934.0,87.0,1.9,22.8,607.0,689.1,528.18
2018,11,9,13,15,924.5,86.0,1.9,22.75,584.0,692.55,531.94
2018,11,9,13,30,915.0,85.0,1.9,22.7,561.0,696.13,535.63
2018,11,9,13,45,901.0,83.5,1.9,22.6,530.5,689.84,532.45
2018,11,9,14,0,887.0,82.0,1.9,22.5,500.0,680.32,526.93
2018,11,9,14,15,866.5,79.5,1.9,22.25,463.0,662.39,515.56
2018,11,9,14,30,846.0,77.0,1.9,22.0,426.0,641.61,501.91
2018,11,9,14,45,816.0,74.5,1.85,21.8,383.5,612.22,481.18
2018,11,9,15,0,786.0,72.0,1.8,21.6,341.0,580.65,458.34
2018,11,9,15,15,745.0,67.5,1.8,21.6,295.0,538.43,426.7
2018,11,9,15,30,704.0,63.0,1.8,21.6,249.0,499.44,396.29
2018,11,9,15,45,636.5,57.0,1.4,19.7,201.0,439.95,349.97
2018,11,9,16,0,569.0,51.0,1.0,17.8,153.0,381.69,302.38
2018,11,9,16,15,456.5,42.5,1.0,16.95,108.5,300.27,234.68
2018,11,9,16,30,344.0,34.0,1.0,16.1,64.0,223.68,161.91
2018,11,9,16,45,194.5,20.0,1.05,15.2,35.0,102.04,0.0
2018,11,9,17,0,45.0,6.0,1.1,14.3,6.0,5.72,0.0
2018,11,9,17,15,22.5,3.0,1.1,14.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,45,76.0,12.0,0.65,9.0,16.5,11.44,0.0
2018,11,10,7,0,152.0,24.0,0.6,9.0,33.0,19.08,3.07
2018,11,10,7,15,278.5,38.0,0.6,9.55,73.0,29.75,20.05
2018,11,10,7,30,405.0,52.0,0.6,10.1,113.0,42.06,31.92
2018,11,10,7,45,475.0,62.0,0.55,10.65,157.0,48.37,37.99
2018,11,10,8,0,545.0,72.0,0.5,11.2,201.0,54.51,43.68
2018,11,10,8,15,596.5,79.5,0.5,11.8,247.0,58.21,46.97
2018,11,10,8,30,648.0,87.0,0.5,12.4,293.0,61.87,50.09
2018,11,10,8,45,679.5,92.5,0.45,13.0,334.0,87.51,54.4
2018,11,10,9,0,711.0,98.0,0.4,13.6,375.0,131.78,77.49
2018,11,10,9,15,734.0,102.5,0.55,14.5,412.0,176.64,109.23
2018,11,10,9,30,757.0,107.0,0.7,15.4,449.0,222.98,146.35
2018,11,10,9,45,772.5,111.0,0.85,16.3,480.5,268.37,184.88
2018,11,10,10,0,788.0,115.0,1.0,17.2,512.0,314.03,224.09
2018,11,10,10,15,800.5,117.0,1.05,17.6,536.5,357.0,261.23
2018,11,10,10,30,813.0,119.0,1.1,18.0,561.0,399.45,297.38
2018,11,10,10,45,820.5,121.0,1.15,18.4,578.5,439.18,330.75
2018,11,10,11,0,828.0,123.0,1.2,18.8,596.0,477.58,362.31
2018,11,10,11,15,833.0,123.5,1.2,19.05,605.5,513.38,391.14
2018,11,10,11,30,838.0,124.0,1.2,19.3,615.0,545.31,416.47
2018,11,10,11,45,839.5,123.5,1.2,19.55,616.5,572.36,437.72
2018,11,10,12,0,841.0,123.0,1.2,19.8,618.0,596.99,456.79
2018,11,10,12,15,823.5,127.5,1.3,19.9,607.5,613.34,470.44
2018,11,10,12,30,806.0,132.0,1.4,20.0,597.0,626.62,481.69
2018,11,10,12,45,779.0,136.5,1.5,20.1,577.0,630.84,486.24
2018,11,10,13,0,752.0,141.0,1.6,20.2,557.0,631.68,488.27
2018,11,10,13,15,739.5,138.5,1.65,20.1,534.5,631.35,489.65
2018,11,10,13,30,727.0,136.0,1.7,20.0,512.0,628.12,488.86
2018,11,10,13,45,708.0,133.0,1.8,19.9,482.5,617.34,482.8
2018,11,10,14,0,689.0,130.0,1.9,19.8,453.0,603.85,474.63
2018,11,10,14,15,664.0,125.5,1.9,19.45,417.5,582.37,460.29
2018,11,10,14,30,639.0,121.0,1.9,19.1,382.0,558.57,443.98
2018,11,10,14,45,604.5,114.0,1.85,18.8,341.5,524.19,418.99
2018,11,10,15,0,570.0,107.0,1.8,18.5,301.0,488.23,392.27
2018,11,10,15,15,525.0,97.5,1.8,18.5,257.5,440.55,355.51
2018,11,10,15,30,480.0,88.0,1.8,18.5,214.0,395.4,319.6
2018,11,10,15,45,416.0,76.0,1.4,16.65,170.0,337.34,273.24
2018,11,10,16,0,352.0,64.0,1.0,14.8,126.0,281.39,226.76
2018,11,10,16,15,265.5,48.5,1.0,14.05,87.0,212.75,168.22
2018,11,10,16,30,179.0,33.0,1.0,13.3,48.0,148.77,106.69
2018,11,10,16,45,99.0,18.5,1.05,12.55,26.0,59.57,0.0
2018,11,10,17,0,19.0,4.0,1.1,11.8,4.0,3.81,0.0
2018,11,10,17,15,9.5,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,6,45,67.0,11.5,1.25,6.9,15.0,10.96,0.0
2018,11,11,7,0,134.0,23.0,1.2,7.0,30.0,18.3,0.57
2018,11,11,7,15,259.5,38.0,1.15,7.8,69.5,29.81,20.07
2018,11,11,7,30,385.0,53.0,1.1,8.6,109.0,43.35,33.17
2018,11,11,7,45,465.5,63.5,1.05,9.35,155.0,50.09,39.68
2018,11,11,8,0,546.0,74.0,1.0,10.1,201.0,56.67,45.78
2018,11,11,8,15,597.5,81.5,1.15,10.95,246.5,60.29,48.97
2018,11,11,8,30,649.0,89.0,1.3,11.8,292.0,63.89,52.01
2018,11,11,8,45,687.0,93.5,1.45,12.7,334.5,86.4,54.63
2018,11,11,9,0,725.0,98.0,1.6,13.6,377.0,130.58,76.74
2018,11,11,9,15,747.5,102.5,1.6,14.35,414.5,175.95,108.75
2018,11,11,9,30,770.0,107.0,1.6,15.1,452.0,222.72,146.4
2018,11,11,9,45,784.5,111.5,1.6,15.85,483.5,268.84,185.82
2018,11,11,10,0,799.0,116.0,1.6,16.6,515.0,315.11,225.84
2018,11,11,10,15,813.0,117.5,1.55,17.1,540.0,358.51,263.44
2018,11,11,10,30,827.0,119.0,1.5,17.6,565.0,401.5,300.01
2018,11,11,10,45,837.0,120.0,1.5,18.1,583.0,444.23,335.65
2018,11,11,11,0,847.0,121.0,1.5,18.6,601.0,482.85,367.31
2018,11,11,11,15,851.5,121.0,1.45,18.95,610.5,516.55,394.54
2018,11,11,11,30,856.0,121.0,1.4,19.3,620.0,548.27,419.55
2018,11,11,11,45,857.0,121.5,1.4,19.65,621.5,576.48,441.63
2018,11,11,12,0,858.0,122.0,1.4,20.0,623.0,602.22,461.43
2018,11,11,12,15,858.0,119.5,1.35,20.15,616.0,621.82,476.5
2018,11,11,12,30,858.0,117.0,1.3,20.3,609.0,638.62,489.3
2018,11,11,12,45,859.5,114.0,1.3,20.5,596.5,652.94,500.45
2018,11,11,13,0,861.0,111.0,1.3,20.7,584.0,664.33,509.39
2018,11,11,13,15,843.0,110.0,1.2,20.7,558.0,662.44,508.23
2018,11,11,13,30,825.0,109.0,1.1,20.7,532.0,657.26,504.74
2018,11,11,13,45,816.0,105.0,1.05,20.7,504.0,653.9,503.0
2018,11,11,14,0,807.0,101.0,1.0,20.7,476.0,645.56,497.66
2018,11,11,14,15,751.5,99.5,0.9,20.45,428.0,607.46,470.69
2018,11,11,14,30,696.0,98.0,0.8,20.2,380.0,567.29,442.06
2018,11,11,14,45,697.5,91.5,0.75,20.0,350.0,555.27,434.24
2018,11,11,15,0,699.0,85.0,0.7,19.8,320.0,540.65,423.81
2018,11,11,15,15,655.0,79.0,0.7,19.8,275.5,497.28,391.5
2018,11,11,15,30,611.0,73.0,0.7,19.8,231.0,453.17,357.72
2018,11,11,15,45,546.5,64.0,0.6,18.35,185.0,394.38,312.48
2018,11,11,16,0,482.0,55.0,0.5,16.9,139.0,336.82,266.08
2018,11,11,16,15,381.0,43.5,0.5,16.35,97.0,261.0,202.69
2018,11,11,16,30,280.0,32.0,0.5,15.8,55.0,188.7,131.74
2018,11,11,16,45,157.5,19.0,0.5,15.2,30.0,84.37,0.0
2018,11,11,17,0,35.0,6.0,0.5,14.6,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,0.5,14.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,45,79.5,11.0,1.65,6.25,15.0,10.48,0.0
2018,11,12,7,0,159.0,22.0,1.6,6.5,30.0,17.54,0.0
2018,11,12,7,15,275.0,36.0,1.75,7.65,68.0,28.27,18.55
2018,11,12,7,30,391.0,50.0,1.9,8.8,106.0,40.62,30.63
2018,11,12,7,45,470.0,60.0,2.05,9.95,151.0,47.01,36.76
2018,11,12,8,0,549.0,70.0,2.2,11.1,196.0,53.24,42.48
2018,11,12,8,15,602.5,76.5,2.25,11.95,241.0,56.13,45.03
2018,11,12,8,30,656.0,83.0,2.3,12.8,286.0,59.04,47.48
2018,11,12,8,45,695.0,87.5,2.4,13.65,329.0,79.4,49.66
2018,11,12,9,0,734.0,92.0,2.5,14.5,372.0,123.9,71.19
2018,11,12,9,15,764.5,94.5,2.55,15.45,411.0,168.91,102.11
2018,11,12,9,30,795.0,97.0,2.6,16.4,450.0,216.04,139.55
2018,11,12,9,45,820.0,97.0,2.65,17.3,483.0,265.42,181.32
2018,11,12,10,0,845.0,97.0,2.7,18.2,516.0,311.43,221.12
2018,11,12,10,15,858.0,98.5,2.65,18.95,541.5,355.77,259.83
2018,11,12,10,30,871.0,100.0,2.6,19.7,567.0,399.51,297.35
2018,11,12,10,45,880.5,101.0,2.6,20.45,585.0,440.58,332.03
2018,11,12,11,0,890.0,102.0,2.6,21.2,603.0,480.32,364.74
2018,11,12,11,15,895.0,101.5,2.45,21.55,612.5,514.98,392.98
2018,11,12,11,30,900.0,101.0,2.3,21.9,622.0,547.55,418.82
2018,11,12,11,45,902.0,100.5,2.1,22.25,623.5,576.29,440.87
2018,11,12,12,0,904.0,100.0,1.9,22.6,625.0,602.47,460.29
2018,11,12,12,15,903.5,99.5,1.75,22.7,619.0,624.53,476.83
2018,11,12,12,30,903.0,99.0,1.6,22.8,613.0,643.68,490.83
2018,11,12,12,45,899.5,96.5,1.5,22.85,598.0,655.94,500.09
2018,11,12,13,0,896.0,94.0,1.4,22.9,583.0,665.03,506.93
2018,11,12,13,15,886.5,92.0,1.25,22.85,560.0,667.67,508.8
2018,11,12,13,30,877.0,90.0,1.1,22.8,537.0,667.05,508.22
2018,11,12,13,45,864.0,87.5,1.0,22.75,507.5,660.46,503.81
2018,11,12,14,0,851.0,85.0,0.9,22.7,478.0,650.74,497.13
2018,11,12,14,15,830.5,82.5,0.85,22.45,442.0,633.28,485.73
2018,11,12,14,30,810.0,80.0,0.8,22.2,406.0,613.06,472.2
2018,11,12,14,45,781.0,76.0,0.75,21.9,364.5,583.4,451.68
2018,11,12,15,0,752.0,72.0,0.7,21.6,323.0,551.64,429.14
2018,11,12,15,15,709.0,67.5,0.7,21.6,278.0,513.19,400.74
2018,11,12,15,30,666.0,63.0,0.7,21.6,233.0,470.71,368.32
2018,11,12,15,45,601.0,56.5,0.65,19.8,187.0,413.65,325.42
2018,11,12,16,0,536.0,50.0,0.6,18.0,141.0,357.75,281.0
2018,11,12,16,15,428.5,40.0,0.7,17.25,98.5,279.41,216.02
2018,11,12,16,30,321.0,30.0,0.8,16.5,56.0,203.76,139.52
2018,11,12,16,45,181.5,18.0,0.85,15.7,30.5,93.0,0.0
2018,11,12,17,0,42.0,6.0,0.9,14.9,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,26.0,8.5,1.25,8.7,10.0,8.1,0.0
2018,11,13,7,0,52.0,17.0,1.2,8.8,20.0,14.27,0.0
2018,11,13,7,15,82.0,33.5,1.15,9.25,43.0,27.41,17.48
2018,11,13,7,30,112.0,50.0,1.1,9.7,66.0,40.16,30.07
2018,11,13,7,45,144.0,67.0,1.05,10.1,95.0,52.89,41.99
2018,11,13,8,0,176.0,84.0,1.0,10.5,124.0,65.22,53.32
2018,11,13,8,15,135.5,96.0,1.15,11.2,130.5,77.53,64.32
2018,11,13,8,30,95.0,108.0,1.3,11.9,137.0,86.44,72.07
2018,11,13,8,45,74.5,130.5,1.45,12.55,155.0,109.87,86.97
2018,11,13,9,0,54.0,153.0,1.6,13.2,173.0,131.38,103.69
2018,11,13,9,15,87.0,171.0,1.65,13.8,207.5,154.69,120.64
2018,11,13,9,30,120.0,189.0,1.7,14.4,242.0,177.78,137.62
2018,11,13,9,45,191.0,197.0,1.75,15.0,288.0,208.95,160.14
2018,11,13,10,0,262.0,205.0,1.8,15.6,334.0,243.64,186.22
2018,11,13,10,15,183.0,219.5,1.95,16.45,311.5,248.35,192.72
2018,11,13,10,30,104.0,234.0,2.1,17.3,289.0,244.93,191.75
2018,11,13,10,45,180.5,240.5,2.3,18.15,340.0,286.42,223.44
2018,11,13,11,0,257.0,247.0,2.5,19.0,391.0,334.94,260.72
2018,11,13,11,15,314.0,239.0,2.45,19.4,417.5,366.76,285.5
2018,11,13,11,30,371.0,231.0,2.4,19.8,444.0,401.08,312.29
2018,11,13,11,45,244.0,244.0,2.35,20.15,384.0,361.52,282.03
2018,11,13,12,0,117.0,257.0,2.3,20.5,324.0,311.09,242.65
2018,11,13,12,15,283.5,226.0,2.15,20.35,387.0,385.84,302.39
2018,11,13,12,30,450.0,195.0,2.0,20.2,450.0,467.65,366.19
2018,11,13,12,45,484.5,185.5,1.9,20.05,453.5,490.0,383.65
2018,11,13,13,0,519.0,176.0,1.8,19.9,457.0,511.4,400.66
2018,11,13,13,15,359.0,194.5,1.65,19.6,385.5,430.87,339.17
2018,11,13,13,30,199.0,213.0,1.5,19.3,314.0,347.06,274.08
2018,11,13,13,45,157.0,204.5,1.35,19.0,281.5,314.93,249.65
2018,11,13,14,0,115.0,196.0,1.2,18.7,249.0,282.16,224.11
2018,11,13,14,15,100.5,172.5,1.0,18.35,216.0,249.42,198.86
2018,11,13,14,30,86.0,149.0,0.8,18.0,183.0,207.34,165.88
2018,11,13,14,45,185.0,136.5,0.65,17.65,200.5,264.27,213.33
2018,11,13,15,0,284.0,124.0,0.5,17.3,218.0,318.76,256.99
2018,11,13,15,15,196.0,111.5,0.5,17.3,172.0,251.32,202.51
2018,11,13,15,30,108.0,99.0,0.5,17.3,126.0,177.83,142.74
2018,11,13,15,45,74.0,80.0,0.45,16.45,97.0,137.21,109.37
2018,11,13,16,0,40.0,61.0,0.4,15.6,68.0,89.82,69.58
2018,11,13,16,15,25.5,43.5,0.4,15.3,47.5,63.13,46.34
2018,11,13,16,30,11.0,26.0,0.4,15.0,27.0,34.97,19.59
2018,11,13,16,45,13.0,14.5,0.4,14.75,15.0,19.22,0.0
2018,11,13,17,0,15.0,3.0,0.4,14.5,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,0.45,14.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,6,45,92.0,10.0,0.9,9.2,14.0,9.53,0.0
2018,11,14,7,0,184.0,20.0,0.9,9.3,28.0,16.92,0.0
2018,11,14,7,15,341.5,30.0,0.9,10.05,68.0,24.36,14.63
2018,11,14,7,30,499.0,40.0,0.9,10.8,108.0,31.51,22.26
2018,11,14,7,45,580.5,46.0,0.9,11.55,153.5,34.74,25.55
2018,11,14,8,0,662.0,52.0,0.9,12.3,199.0,41.67,31.92
2018,11,14,8,15,710.0,56.5,1.0,13.0,244.5,43.81,33.85
2018,11,14,8,30,758.0,61.0,1.1,13.7,290.0,46.01,35.72
2018,11,14,8,45,790.5,64.0,1.2,14.45,332.5,62.29,36.45
2018,11,14,9,0,823.0,67.0,1.3,15.2,375.0,109.05,56.54
2018,11,14,9,15,842.5,70.5,1.2,16.1,412.5,157.12,88.8
2018,11,14,9,30,862.0,74.0,1.1,17.0,450.0,206.1,127.45
2018,11,14,9,45,874.5,76.5,1.05,17.9,481.0,253.36,167.49
2018,11,14,10,0,887.0,79.0,1.0,18.8,512.0,300.38,207.97
2018,11,14,10,15,897.5,80.5,0.95,19.35,536.5,345.4,246.88
2018,11,14,10,30,908.0,82.0,0.9,19.9,561.0,392.23,286.28
2018,11,14,10,45,914.0,82.5,0.8,20.45,577.5,432.07,319.19
2018,11,14,11,0,920.0,83.0,0.7,21.0,594.0,470.17,349.64
2018,11,14,11,15,923.0,83.5,0.65,21.35,603.5,504.99,377.23
2018,11,14,11,30,926.0,84.0,0.6,21.7,613.0,537.54,402.3
2018,11,14,11,45,926.0,84.0,0.55,22.0,614.0,565.63,423.53
2018,11,14,12,0,926.0,84.0,0.5,22.3,615.0,591.01,442.23
2018,11,14,12,15,920.5,85.0,0.55,22.4,607.5,611.48,458.5
2018,11,14,12,30,915.0,86.0,0.6,22.5,600.0,628.87,472.4
2018,11,14,12,45,906.0,86.5,0.65,22.6,585.0,640.54,482.15
2018,11,14,13,0,897.0,87.0,0.7,22.7,570.0,651.53,491.29
2018,11,14,13,15,885.5,86.0,0.8,22.65,547.0,654.03,495.36
2018,11,14,13,30,874.0,85.0,0.9,22.6,524.0,653.28,497.11
2018,11,14,13,45,858.0,83.0,1.0,22.5,494.0,645.42,493.86
2018,11,14,14,0,842.0,81.0,1.1,22.4,464.0,634.48,488.27
2018,11,14,14,15,820.0,79.0,1.15,22.1,428.5,616.86,477.59
2018,11,14,14,30,798.0,77.0,1.2,21.8,393.0,596.56,464.67
2018,11,14,14,45,766.5,73.5,1.25,21.5,352.0,566.34,444.06
2018,11,14,15,0,735.0,70.0,1.3,21.2,311.0,534.14,421.31
2018,11,14,15,15,691.5,65.5,1.3,21.2,267.0,495.94,392.31
2018,11,14,15,30,648.0,61.0,1.3,21.2,223.0,453.93,359.38
2018,11,14,15,45,577.5,54.5,1.1,19.15,177.5,394.89,313.68
2018,11,14,16,0,507.0,48.0,0.9,17.1,132.0,337.4,266.91
2018,11,14,16,15,394.0,38.5,1.0,16.15,91.0,258.62,200.6
2018,11,14,16,30,281.0,29.0,1.1,15.2,50.0,180.84,118.41
2018,11,14,16,45,150.0,15.5,1.15,14.25,26.0,76.65,0.0
2018,11,14,17,0,19.0,2.0,1.2,13.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.0,1.25,8.1,9.5,7.63,0.0
2018,11,15,7,0,77.0,16.0,1.2,8.2,19.0,15.25,0.0
2018,11,15,7,15,180.5,31.0,1.15,9.0,51.5,24.31,14.37
2018,11,15,7,30,284.0,46.0,1.1,9.8,84.0,35.55,25.86
2018,11,15,7,45,329.5,58.5,1.05,10.6,118.5,44.35,34.2
2018,11,15,8,0,375.0,71.0,1.0,11.4,153.0,52.83,42.03
2018,11,15,8,15,448.5,79.0,1.1,12.15,198.0,57.69,46.39
2018,11,15,8,30,522.0,87.0,1.2,12.9,243.0,62.98,50.99
2018,11,15,8,45,606.0,87.5,1.3,13.65,293.5,71.15,48.09
2018,11,15,9,0,690.0,88.0,1.4,14.4,344.0,110.36,63.29
2018,11,15,9,15,662.5,102.5,1.35,15.2,368.0,155.97,96.18
2018,11,15,9,30,635.0,117.0,1.3,16.0,392.0,198.47,131.41
2018,11,15,9,45,563.0,140.5,1.25,16.75,397.0,235.0,165.3
2018,11,15,10,0,491.0,164.0,1.2,17.5,402.0,264.77,193.51
2018,11,15,10,15,474.5,175.5,1.25,18.15,414.5,294.44,219.43
2018,11,15,10,30,458.0,187.0,1.3,18.8,427.0,322.04,243.14
2018,11,15,10,45,504.0,180.5,1.3,19.45,452.5,355.61,269.89
2018,11,15,11,0,550.0,174.0,1.3,20.1,478.0,391.22,297.96
2018,11,15,11,15,562.0,173.5,1.3,20.4,488.5,418.55,320.08
2018,11,15,11,30,574.0,173.0,1.3,20.7,499.0,445.12,341.27
2018,11,15,11,45,644.5,156.0,1.25,21.05,522.5,487.41,373.55
2018,11,15,12,0,715.0,139.0,1.2,21.4,546.0,528.93,404.78
2018,11,15,12,15,750.0,131.0,1.1,21.5,554.0,560.09,427.95
2018,11,15,12,30,785.0,123.0,1.0,21.6,562.0,590.06,449.89
2018,11,15,12,45,787.5,121.0,0.9,21.7,552.0,605.26,460.74
2018,11,15,13,0,790.0,119.0,0.8,21.8,542.0,617.83,469.6
2018,11,15,13,15,779.5,116.5,0.7,21.8,520.0,619.12,470.48
2018,11,15,13,30,769.0,114.0,0.6,21.8,498.0,617.47,469.26
2018,11,15,13,45,736.0,112.0,0.5,21.75,463.0,599.35,456.37
2018,11,15,14,0,703.0,110.0,0.4,21.7,428.0,578.48,441.57
2018,11,15,14,15,641.5,108.5,0.45,21.45,381.5,537.93,414.33
2018,11,15,14,30,580.0,107.0,0.5,21.2,335.0,495.65,385.25
2018,11,15,14,45,592.0,97.0,0.5,20.95,309.0,487.59,380.8
2018,11,15,15,0,604.0,87.0,0.5,20.7,283.0,476.95,373.66
2018,11,15,15,15,560.5,81.0,0.5,20.7,243.0,436.16,342.83
2018,11,15,15,30,517.0,75.0,0.5,20.7,203.0,394.77,310.73
2018,11,15,15,45,440.5,66.0,0.6,18.85,159.5,332.58,263.7
2018,11,15,16,0,364.0,57.0,0.7,17.0,116.0,273.43,216.48
2018,11,15,16,15,261.0,42.0,0.75,16.3,77.5,198.6,153.31
2018,11,15,16,30,158.0,27.0,0.8,15.6,39.0,123.99,77.43
2018,11,15,16,45,85.0,14.5,0.85,14.9,20.5,48.67,0.0
2018,11,15,17,0,12.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,13.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,45,43.5,8.0,1.1,9.25,9.5,7.63,0.0
2018,11,16,7,0,87.0,16.0,1.1,9.3,19.0,15.25,0.0
2018,11,16,7,15,212.0,30.5,1.15,10.0,53.5,23.99,13.7
2018,11,16,7,30,337.0,45.0,1.2,10.7,88.0,36.65,26.64
2018,11,16,7,45,436.0,53.0,1.3,11.4,132.0,41.33,31.36
2018,11,16,8,0,535.0,61.0,1.4,12.1,176.0,46.01,35.78
2018,11,16,8,15,587.5,67.5,1.45,12.75,219.5,49.22,38.7
2018,11,16,8,30,640.0,74.0,1.5,13.4,263.0,52.41,41.48
2018,11,16,8,45,677.0,78.5,1.55,14.05,304.0,62.83,41.74
2018,11,16,9,0,714.0,83.0,1.6,14.7,345.0,105.56,59.06
2018,11,16,9,15,737.0,87.5,1.6,15.55,381.5,149.73,87.95
2018,11,16,9,30,760.0,92.0,1.6,16.4,418.0,195.33,123.42
2018,11,16,9,45,775.5,95.5,1.6,17.3,448.5,239.7,160.76
2018,11,16,10,0,791.0,99.0,1.6,18.2,479.0,287.78,201.85
2018,11,16,10,15,805.0,101.0,1.55,18.8,504.0,330.21,238.59
2018,11,16,10,30,819.0,103.0,1.5,19.4,529.0,372.27,274.46
2018,11,16,10,45,828.0,104.0,1.45,19.95,546.5,410.89,307.04
2018,11,16,11,0,837.0,105.0,1.4,20.5,564.0,448.29,337.78
2018,11,16,11,15,842.0,105.5,1.35,20.95,573.5,481.97,365.05
2018,11,16,11,30,847.0,106.0,1.3,21.4,583.0,513.76,390.12
2018,11,16,11,45,848.5,105.5,1.3,21.8,584.5,540.72,411.38
2018,11,16,12,0,850.0,105.0,1.3,22.2,586.0,565.27,430.4
2018,11,16,12,15,846.0,104.5,1.25,22.35,579.0,584.22,445.08
2018,11,16,12,30,842.0,104.0,1.2,22.5,572.0,600.31,457.42
2018,11,16,12,45,834.0,104.0,1.2,22.65,557.5,611.65,466.49
2018,11,16,13,0,826.0,104.0,1.2,22.8,543.0,619.96,473.29
2018,11,16,13,15,816.5,102.0,1.2,22.75,521.5,622.25,476.14
2018,11,16,13,30,807.0,100.0,1.2,22.7,500.0,621.52,476.8
2018,11,16,13,45,792.5,97.0,1.2,22.65,471.5,613.62,472.3
2018,11,16,14,0,778.0,94.0,1.2,22.6,443.0,605.1,467.23
2018,11,16,14,15,756.5,90.5,1.15,22.35,408.5,587.03,455.14
2018,11,16,14,30,735.0,87.0,1.1,22.1,374.0,566.49,441.06
2018,11,16,14,45,704.5,82.5,1.1,21.8,334.5,537.13,420.58
2018,11,16,15,0,674.0,78.0,1.1,21.5,295.0,506.02,398.21
2018,11,16,15,15,628.5,72.0,1.1,21.5,252.0,463.17,365.74
2018,11,16,15,30,583.0,66.0,1.1,21.5,209.0,419.8,331.76
2018,11,16,15,45,515.0,58.0,0.85,19.5,165.5,362.24,286.73
2018,11,16,16,0,447.0,50.0,0.6,17.5,122.0,306.17,240.79
2018,11,16,16,15,339.0,39.0,0.65,16.7,83.0,230.5,176.93
2018,11,16,16,30,231.0,28.0,0.7,15.9,44.0,154.31,93.47
2018,11,16,16,45,123.0,15.0,0.75,15.15,23.0,64.42,0.0
2018,11,16,17,0,15.0,2.0,0.8,14.4,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,14.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,6,45,30.0,7.5,0.8,7.9,8.5,0.0,0.0
2018,11,17,7,0,60.0,15.0,0.8,7.9,17.0,14.3,0.0
2018,11,17,7,15,148.0,30.0,0.9,8.5,46.0,23.6,13.08
2018,11,17,7,30,236.0,45.0,1.0,9.1,75.0,34.87,25.19
2018,11,17,7,45,381.5,53.5,1.1,9.65,124.5,41.97,32.13
2018,11,17,8,0,527.0,62.0,1.2,10.2,174.0,47.15,37.07
2018,11,17,8,15,580.0,69.0,1.25,10.75,217.0,50.75,40.39
2018,11,17,8,30,633.0,76.0,1.3,11.3,260.0,54.31,43.55
2018,11,17,8,45,670.0,80.0,1.4,11.9,300.5,61.8,50.1
2018,11,17,9,0,707.0,84.0,1.5,12.5,341.0,103.61,58.92
2018,11,17,9,15,745.0,85.0,1.55,13.3,380.0,146.12,85.58
2018,11,17,9,30,783.0,86.0,1.6,14.1,419.0,195.38,123.48
2018,11,17,9,45,817.5,83.5,1.65,14.9,453.0,238.87,159.72
2018,11,17,10,0,852.0,81.0,1.7,15.7,487.0,284.19,198.76
2018,11,17,10,15,864.0,82.0,1.75,16.4,511.5,327.5,237.16
2018,11,17,10,30,876.0,83.0,1.8,17.1,536.0,370.11,274.47
2018,11,17,10,45,884.5,83.5,1.9,17.75,553.0,410.0,309.12
2018,11,17,11,0,893.0,84.0,2.0,18.4,570.0,450.14,343.09
2018,11,17,11,15,888.0,86.0,2.0,18.7,576.5,480.73,369.33
2018,11,17,11,30,883.0,88.0,2.0,19.0,583.0,510.36,394.1
2018,11,17,11,45,820.5,104.0,2.0,19.35,564.5,522.06,404.67
2018,11,17,12,0,758.0,120.0,2.0,19.7,546.0,527.84,410.23
2018,11,17,12,15,677.0,140.0,2.05,19.8,517.5,523.12,407.92
2018,11,17,12,30,596.0,160.0,2.1,19.9,489.0,512.89,401.06
2018,11,17,12,45,673.0,138.5,2.1,19.95,501.0,549.94,430.57
2018,11,17,13,0,750.0,117.0,2.1,20.0,513.0,585.94,458.87
2018,11,17,13,15,791.0,103.0,2.1,19.95,506.0,604.8,474.3
2018,11,17,13,30,832.0,89.0,2.1,19.9,499.0,622.42,488.86
2018,11,17,13,45,802.0,89.5,2.05,19.8,466.5,608.75,479.5
2018,11,17,14,0,772.0,90.0,2.0,19.7,434.0,592.15,468.03
2018,11,17,14,15,766.0,84.5,2.0,19.4,403.5,581.21,461.45
2018,11,17,14,30,760.0,79.0,2.0,19.1,373.0,567.54,452.53
2018,11,17,14,45,730.0,75.0,1.95,18.85,333.5,541.35,433.3
2018,11,17,15,0,700.0,71.0,1.9,18.6,294.0,510.9,410.39
2018,11,17,15,15,651.0,66.0,1.9,18.6,250.5,467.0,376.11
2018,11,17,15,30,602.0,61.0,1.9,18.6,207.0,422.71,340.38
2018,11,17,15,45,496.0,55.0,1.5,17.0,159.0,347.41,279.67
2018,11,17,16,0,390.0,49.0,1.1,15.4,111.0,275.4,219.74
2018,11,17,16,15,296.0,37.5,1.1,14.45,75.5,207.93,161.22
2018,11,17,16,30,202.0,26.0,1.1,13.5,40.0,139.8,81.84
2018,11,17,16,45,108.5,14.0,1.1,12.55,21.0,57.31,0.0
2018,11,17,17,0,15.0,2.0,1.1,11.6,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.05,11.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,6,45,54.0,8.0,0.85,7.2,10.0,0.0,0.0
2018,11,18,7,0,108.0,16.0,0.9,7.2,20.0,15.25,0.0
2018,11,18,7,15,166.0,29.5,1.05,7.7,45.0,23.27,12.34
2018,11,18,7,30,224.0,43.0,1.2,8.2,70.0,33.32,23.84
2018,11,18,7,45,250.5,58.0,1.4,8.65,100.5,44.15,34.17
2018,11,18,8,0,277.0,73.0,1.6,9.1,131.0,54.58,43.9
2018,11,18,8,15,386.5,79.0,1.65,9.75,179.5,57.93,47.02
2018,11,18,8,30,496.0,85.0,1.7,10.4,228.0,62.04,50.65
2018,11,18,8,45,546.5,90.0,1.8,11.0,269.0,67.01,54.95
2018,11,18,9,0,597.0,95.0,1.9,11.6,310.0,104.04,63.9
2018,11,18,9,15,669.5,92.0,2.0,12.5,356.0,141.3,85.39
2018,11,18,9,30,742.0,89.0,2.1,13.4,402.0,184.9,117.09
2018,11,18,9,45,750.5,94.0,2.2,14.3,430.0,228.07,154.07
2018,11,18,10,0,759.0,99.0,2.3,15.2,458.0,270.92,191.83
2018,11,18,10,15,803.5,94.0,2.4,16.0,491.0,317.83,231.94
2018,11,18,10,30,848.0,89.0,2.5,16.8,524.0,363.29,270.79
2018,11,18,10,45,848.5,91.5,2.55,17.55,538.5,401.02,303.87
2018,11,18,11,0,849.0,94.0,2.6,18.3,553.0,436.87,334.6
2018,11,18,11,15,795.0,110.5,2.65,18.75,546.0,459.99,355.4
2018,11,18,11,30,741.0,127.0,2.7,19.2,539.0,476.55,370.29
2018,11,18,11,45,699.5,138.5,2.75,19.7,528.5,491.19,382.9
2018,11,18,12,0,658.0,150.0,2.8,20.2,518.0,501.73,391.84
2018,11,18,12,15,699.5,136.0,2.75,20.3,523.5,529.11,413.99
2018,11,18,12,30,741.0,122.0,2.7,20.4,529.0,555.47,435.11
2018,11,18,12,45,661.5,138.5,2.65,20.55,495.0,540.78,424.28
2018,11,18,13,0,582.0,155.0,2.6,20.7,461.0,518.03,407.38
