Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,15,496.5,168.5,2.5,20.6,422.0,488.76,385.43
2018,11,18,13,30,411.0,182.0,2.4,20.5,383.0,456.54,360.89
2018,11,18,13,45,465.5,158.5,2.35,20.45,374.0,469.96,372.91
2018,11,18,14,0,520.0,135.0,2.3,20.4,365.0,480.9,382.77
2018,11,18,14,15,608.0,112.0,2.15,20.1,361.0,514.53,409.91
2018,11,18,14,30,696.0,89.0,2.0,19.8,357.0,540.32,430.66
2018,11,18,14,45,676.0,83.0,1.85,19.5,321.0,516.21,412.45
2018,11,18,15,0,656.0,77.0,1.7,19.2,285.0,490.15,392.58
2018,11,18,15,15,609.5,71.5,1.7,19.2,243.0,447.98,359.64
2018,11,18,15,30,563.0,66.0,1.7,19.2,201.0,405.34,325.26
2018,11,18,15,45,486.5,58.0,1.25,17.45,157.5,344.24,275.83
2018,11,18,16,0,410.0,50.0,0.8,15.7,114.0,285.05,226.06
2018,11,18,16,15,291.5,38.0,0.85,14.9,76.0,205.29,158.03
2018,11,18,16,30,173.0,26.0,0.9,14.1,38.0,126.18,69.65
2018,11,18,16,45,92.5,14.0,0.9,13.25,20.0,50.61,0.0
2018,11,18,17,0,12.0,2.0,0.9,12.4,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,6.67,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,16.71,6.73
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,26.94,18.0
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,38.18,28.56
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,49.33,38.85
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,67.37,55.14
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,85.68,71.39
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,97.84,81.96
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,126.35,96.12
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,147.49,109.6
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,176.74,131.18
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,202.95,154.33
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,222.17,171.74
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,247.13,191.89
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,273.22,212.94
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,295.45,230.93
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,318.56,249.5
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,282.67,222.65
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,238.44,188.38
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,240.81,190.5
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,242.88,192.17
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,278.55,220.75
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,312.59,247.8
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,355.99,282.27
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,407.14,322.18
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,431.36,341.86
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,462.83,367.0
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,475.21,377.36
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,485.24,386.06
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,465.05,371.11
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,443.17,354.89
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,408.55,328.74
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,373.34,301.64
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,272.82,221.6
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,165.81,134.08
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,126.86,101.75
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,97.1,75.94
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,66.41,48.58
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,33.85,13.86
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,17.6,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,12.39,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,19.04,7.85
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,26.93,17.97
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,30.81,21.98
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,37.93,28.61
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,40.21,30.75
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,42.54,32.81
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,44.42,34.37
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,88.49,46.03
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,133.69,73.21
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,179.99,108.42
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,225.48,146.9
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,270.82,186.69
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,313.82,225.14
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,356.12,262.69
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,398.05,299.4
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,435.76,332.07
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,470.09,361.7
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,502.35,389.06
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,529.9,412.31
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,554.91,433.15
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,566.4,443.44
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,573.38,450.02
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,569.64,448.15
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,561.89,443.02
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,563.3,445.58
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,562.03,445.97
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,552.28,439.87
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,539.81,431.59
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,526.12,421.92
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,510.2,410.28
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,484.68,391.19
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,457.41,370.22
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,404.91,328.36
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,352.93,285.82
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,295.45,238.05
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,239.18,189.83
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,180.29,137.68
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,116.83,56.42
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,49.07,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.86,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,5.55,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,8.33,1.54
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,10.65,3.79
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,12.97,5.97
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,12.5,5.61
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,12.04,5.2
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,29.69,21.05
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,47.39,34.95
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,48.33,35.61
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,49.26,36.28
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,74.46,57.38
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,98.65,77.4
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,132.38,104.95
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,166.84,132.91
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,192.5,153.36
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,221.59,176.69
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,215.71,172.06
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,208.89,166.67
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,205.83,164.32
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,202.41,161.68
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,204.67,163.9
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,207.1,166.34
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,161.51,129.05
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,111.72,87.83
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,136.46,108.81
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,159.07,128.0
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,137.02,109.75
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,110.57,87.72
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,118.81,95.04
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,123.07,98.99
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,199.2,164.62
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,274.84,228.46
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,252.26,209.39
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,228.62,189.04
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,186.96,152.71
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,147.11,117.44
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,112.39,85.25
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,71.92,30.55
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,30.88,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,8.58,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,16.43,4.33
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,25.35,16.32
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,25.26,16.88
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,25.51,17.34
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,28.43,20.07
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,39.94,30.46
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,64.7,52.56
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,91.46,70.87
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,115.75,89.8
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,141.13,109.97
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,172.15,132.03
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,211.2,161.37
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,248.48,189.85
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,291.27,223.56
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,337.04,259.22
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,392.62,303.46
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,440.09,342.49
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,489.51,383.06
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,436.65,345.2
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,367.07,292.27
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,346.25,277.29
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,316.47,254.68
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,308.15,247.67
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,291.44,233.6
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,362.48,292.92
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,436.14,353.41
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,475.28,385.78
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,508.32,413.5
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,540.96,440.96
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,567.2,463.23
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,544.58,445.95
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,516.07,423.78
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,477.45,392.35
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,437.96,359.0
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,384.02,313.12
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,331.13,266.14
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,255.72,197.44
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,172.1,73.54
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,70.11,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,1.91,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,4.69,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,7.4,0.71
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,9.72,2.98
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,12.04,5.17
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,17.61,10.25
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,23.18,15.3
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,36.21,26.99
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,49.26,36.65
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,63.73,48.81
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,77.76,60.47
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,81.09,63.06
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,84.4,65.62
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,102.72,80.67
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,121.22,95.75
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,113.65,89.36
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,105.79,82.76
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,87.52,67.58
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,68.9,52.09
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,69.83,52.87
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,70.77,53.64
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,92.83,71.98
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,115.19,90.48
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,117.31,92.29
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,119.5,94.19
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,104.5,81.92
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,89.41,69.53
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,85.5,66.42
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,81.58,63.3
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,53.13,39.49
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,25.05,15.74
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,31.56,21.35
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,38.07,26.95
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,35.74,24.96
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,33.42,22.91
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,25.98,16.47
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,18.54,9.98
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,12.51,4.51
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,6.48,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,3.34,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,3.81,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,7.25,0.0
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,11.43,4.08
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,12.99,5.84
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,15.98,8.65
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,20.35,12.64
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,24.56,16.44
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,41.85,31.89
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,56.72,42.82
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,72.23,55.75
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,87.41,68.27
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,99.95,78.5
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,112.54,88.68
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,123.5,96.93
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,134.94,105.76
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,157.99,123.94
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,184.82,145.47
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,194.14,153.41
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,200.78,159.02
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,202.86,160.96
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,203.32,161.71
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,173.53,137.57
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,141.54,111.22
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,127.72,100.11
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,113.72,88.77
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,116.91,91.55
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,120.23,94.46
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,112.0,88.16
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,107.03,84.57
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,136.75,110.58
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,166.21,136.2
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,143.4,116.75
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,128.74,104.0
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,187.94,154.62
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,244.06,200.77
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,237.6,193.76
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,233.38,186.99
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,154.35,117.21
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,68.01,20.28
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,24.37,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,9.53,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,17.38,0.35
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,25.86,16.52
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,30.19,21.35
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,34.49,25.58
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,40.04,30.76
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,42.38,32.9
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,43.41,33.77
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,73.11,39.12
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,116.42,61.59
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,161.5,93.85
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,210.06,133.67
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,254.71,172.23
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,297.9,210.41
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,340.3,247.5
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,379.39,281.44
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,416.95,313.25
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,451.11,342.36
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,483.13,369.16
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,510.68,392.04
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,535.61,412.47
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,556.26,430.37
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,574.04,445.87
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,587.19,457.73
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,597.28,467.15
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,601.36,472.34
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,602.3,475.08
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,597.21,472.99
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,589.16,468.52
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,573.85,458.19
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,559.74,448.36
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,533.76,429.38
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,505.79,408.2
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,467.28,377.46
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,427.9,344.82
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,374.2,299.86
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,321.54,253.67
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,247.23,186.55
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,162.71,48.21
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,66.6,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,6.67,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,16.68,0.0
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,27.44,17.67
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,28.9,20.08
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,32.22,23.39
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,37.86,28.6
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,39.48,30.08
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,48.1,37.74
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,78.19,48.05
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,116.81,68.94
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,156.71,97.57
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,196.26,129.19
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,237.21,163.64
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,276.5,197.5
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,316.89,232.28
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,338.26,254.92
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,345.61,264.63
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,365.62,281.81
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,383.46,296.75
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,415.21,321.98
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,448.58,348.34
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,457.97,356.12
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,464.86,361.86
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,455.71,355.35
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,443.55,346.44
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,433.03,339.09
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,413.11,324.65
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,473.85,372.54
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,528.14,414.12
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,513.75,403.58
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,497.09,391.75
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,384.52,306.02
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,271.18,217.25
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,173.4,139.03
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,70.88,54.2
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,58.15,43.49
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,45.62,32.5
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,32.0,19.93
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,17.69,0.0
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,7.78,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,3.81,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,11.28,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,18.56,9.95
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,27.86,19.08
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,37.17,27.79
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,48.79,38.45
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,60.24,48.79
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,77.91,64.48
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,95.85,76.29
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,107.34,85.5
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,118.85,94.69
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,145.48,114.42
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,179.62,140.38
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,197.46,154.99
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,215.2,169.48
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,236.41,186.2
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,259.08,204.12
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,276.15,217.89
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,293.66,232.0
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,294.91,233.36
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,295.05,233.83
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,309.8,245.92
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,324.86,258.21
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,311.56,248.01
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,296.98,236.83
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,260.38,208.25
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,228.42,183.02
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,218.76,175.77
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,208.87,168.19
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,201.82,162.98
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,194.61,157.55
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,179.54,145.53
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,164.18,133.09
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,123.07,98.67
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,77.2,59.83
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,60.22,45.39
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,42.96,30.42
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,29.19,17.8
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,15.5,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,7.64,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.4,0.98
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,8.79,2.29
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,10.19,3.58
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,15.75,8.63
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,21.33,12.82
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,19.01,10.78
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,16.69,8.75
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,19.02,10.71
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,21.35,12.67
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,21.82,13.03
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,22.28,13.41
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,48.94,35.92
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,76.0,58.51
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,84.14,65.19
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,92.94,72.44
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,104.64,82.1
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,117.07,92.41
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,99.45,77.82
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,79.31,61.04
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,111.98,88.35
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,144.22,114.99
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,153.6,123.04
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,163.19,131.38
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,153.31,123.25
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,138.31,110.86
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,159.85,130.01
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,175.22,143.89
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,274.59,227.36
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,359.59,296.51
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,229.91,189.13
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,102.47,81.34
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,72.15,55.55
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,47.63,34.29
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,39.62,26.06
